ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 00:01,0,0.000,ALERT,215.54,299.97,59.949,1399608064,"274151322000083","019011112586793",0.00,11.30,0,294.86,303.28,0.0,0.0,0.000,111448.2,111448.2,500,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399608156,594240.00
05/09/2014 00:01,0,0.000,ALERT,216.00,299.67,59.938,1399608064,"274151322000076","019011112586793",0.00,11.70,0,294.86,302.98,0.0,0.0,0.000,112327.5,112327.5,507,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608159,594241.00
05/09/2014 00:01,0,0.000,ALERT,215.54,299.07,59.944,1399608064,"274151322000094","019011112586793",0.00,10.70,0,294.26,302.07,0.0,0.0,0.000,60819.0,60819.0,508,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608161,594242.00
05/09/2014 00:01,0,0.000,ALERT,215.09,300.27,59.959,1399608064,"274151322000052","019011112586793",0.00,11.70,0,294.56,303.28,0.0,0.0,0.000,111405.6,111405.6,501,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608164,594243.00
05/09/2014 00:01,0,0.000,ALERT,215.54,299.67,59.933,1399608064,"274151322000085","019011112586793",0.00,11.70,0,294.86,302.98,0.0,0.0,0.000,110848.9,110848.9,497,0,0,0,L,1151911521,1,123.81,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608167,594244.00
05/09/2014 00:01,0,0.000,ALERT,215.54,299.07,59.938,1399608064,"274151322000087","019011112586793",0.00,13.30,0,293.66,302.07,0.0,0.0,0.000,107230.9,107230.9,500,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608170,594245.00
05/09/2014 00:01,0,0.000,ALERT,215.09,299.07,59.975,1399608064,"274151322000088","019011112586793",0.00,12.00,0,294.56,302.68,0.0,0.0,0.000,107020.2,107020.2,503,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608173,594246.00
05/09/2014 00:01,0,0.000,ALERT,215.32,300.57,59.938,1399608064,"274151322000095","019011112586793",0.00,10.70,0,295.76,303.58,0.0,0.0,0.000,111074.9,111074.9,501,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399608176,594247.00
05/09/2014 00:01,0,0.000,ALERT,216.00,299.07,59.944,1399608064,"274151322000068","019011112586793",0.00,12.00,0,293.96,302.07,0.0,0.0,0.000,58556.1,58556.1,504,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608179,594248.00
05/09/2014 00:01,0,0.000,ALERT,215.32,299.97,59.949,1399608064,"274151322000054","019011112586793",0.00,12.00,0,294.56,303.28,0.0,0.0,0.000,109657.7,109657.7,500,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399608182,594249.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594263.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594267.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594253.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594254.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594266.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594264.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594260.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594261.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594262.00
05/09/2014 00:01,1,0,NO_COMMUNICATIONS,0,0,0,1399608064,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399608945,594265.00
05/09/2014 00:30,0,0.000,ALERT,214.87,299.97,59.991,1399609803,"274151322000083","019011112586793",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,111448.2,111448.2,502,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399609893,594268.00
05/09/2014 00:30,0,0.000,ALERT,215.32,299.67,59.986,1399609803,"274151322000076","019011112586793",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,112327.5,112327.5,509,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399609896,594269.00
05/09/2014 00:30,0,0.000,ALERT,215.09,299.37,59.996,1399609803,"274151322000094","019011112586793",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,60819.0,60819.0,510,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399609899,594270.00
05/09/2014 00:30,0,0.000,ALERT,214.64,299.97,59.991,1399609803,"274151322000052","019011112586793",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,111405.6,111405.6,503,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399609902,594271.00
05/09/2014 00:30,0,0.000,ALERT,215.09,299.67,59.986,1399609803,"274151322000085","019011112586793",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,110848.9,110848.9,499,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399609905,594272.00
05/09/2014 00:30,0,0.000,ALERT,215.32,299.67,59.991,1399609803,"274151322000087","019011112586793",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,107230.9,107230.9,502,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399609908,594273.00
05/09/2014 00:30,0,0.000,ALERT,214.41,299.67,60.002,1399609803,"274151322000088","019011112586793",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,107020.2,107020.2,505,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399609911,594274.00
05/09/2014 00:30,0,0.000,ALERT,214.87,300.57,59.981,1399609803,"274151322000095","019011112586793",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,111074.9,111074.9,503,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399609914,594275.00
05/09/2014 00:30,0,0.000,ALERT,215.54,299.07,59.986,1399609803,"274151322000068","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,58556.1,58556.1,506,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399609917,594276.00
05/09/2014 00:30,0,0.000,ALERT,214.87,299.97,59.986,1399609803,"274151322000054","019011112586793",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,109657.7,109657.7,502,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399609919,594277.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594293.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594294.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594280.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594281.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594282.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594295.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594285.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594290.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594291.00
05/09/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1399609803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399610684,594292.00
05/09/2014 00:45,0,0.000,ALERT,214.64,299.07,59.938,1399610703,"274151322000083","019011112586793",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,111448.2,111448.2,504,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610796,594296.00
05/09/2014 00:45,0,0.000,ALERT,215.32,299.07,59.944,1399610703,"274151322000076","019011112586793",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,112327.5,112327.5,511,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610799,594297.00
05/09/2014 00:45,0,0.000,ALERT,214.41,298.77,59.970,1399610703,"274151322000094","019011112586793",0.00,11.30,0,297.26,300.87,0.0,0.0,0.000,60819.0,60819.0,512,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610801,594298.00
05/09/2014 00:45,0,0.000,ALERT,214.41,298.47,59.975,1399610703,"274151322000052","019011112586793",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,111405.6,111405.6,505,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610804,594299.00
05/09/2014 00:45,0,0.000,ALERT,214.87,299.67,59.954,1399610703,"274151322000085","019011112586793",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,110848.9,110848.9,501,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610807,594300.00
05/09/2014 00:45,0,0.000,ALERT,215.09,298.47,59.975,1399610703,"274151322000087","019011112586793",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,107230.9,107230.9,504,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610810,594301.00
05/09/2014 00:45,0,0.000,ALERT,214.41,298.77,59.970,1399610703,"274151322000088","019011112586793",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,107020.2,107020.2,507,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610813,594302.00
05/09/2014 00:45,0,0.000,ALERT,214.87,300.27,59.954,1399610703,"274151322000095","019011112586793",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,111074.9,111074.9,505,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610815,594303.00
05/09/2014 00:45,0,0.000,ALERT,215.32,298.17,59.965,1399610703,"274151322000068","019011112586793",0.00,12.70,0,297.26,300.57,0.0,0.0,0.000,58556.1,58556.1,508,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610818,594304.00
05/09/2014 00:45,0,0.000,ALERT,214.41,299.37,59.975,1399610703,"274151322000054","019011112586793",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,109657.7,109657.7,504,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399610821,594305.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594306.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594307.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594321.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594319.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594317.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594313.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594314.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594315.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594318.00
05/09/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1399610703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399611584,594323.00
05/09/2014 01:00,0,0.000,ALERT,214.87,299.97,59.996,1399611603,"274151322000083","019011112586793",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,111448.2,111448.2,506,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399611693,594324.00
05/09/2014 01:00,0,0.000,ALERT,215.32,299.97,59.991,1399611603,"274151322000076","019011112586793",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,112327.5,112327.5,513,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611696,594325.00
05/09/2014 01:00,0,0.000,ALERT,214.87,299.67,59.991,1399611603,"274151322000094","019011112586793",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,60819.0,60819.0,514,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611699,594326.00
05/09/2014 01:00,0,0.000,ALERT,214.41,300.57,60.018,1399611603,"274151322000052","019011112586793",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,111405.6,111405.6,507,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611701,594327.00
05/09/2014 01:00,0,0.000,ALERT,214.87,299.37,59.996,1399611603,"274151322000085","019011112586793",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,110848.9,110848.9,503,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611704,594328.00
05/09/2014 01:00,0,0.000,ALERT,214.87,298.77,59.991,1399611603,"274151322000087","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,107230.9,107230.9,506,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611707,594329.00
05/09/2014 01:00,0,0.000,ALERT,214.19,299.97,59.996,1399611603,"274151322000088","019011112586793",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,107020.2,107020.2,509,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611710,594330.00
05/09/2014 01:00,0,0.000,ALERT,214.41,300.87,59.996,1399611603,"274151322000095","019011112586793",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,111074.9,111074.9,507,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611713,594331.00
05/09/2014 01:00,0,0.000,ALERT,215.32,299.37,59.996,1399611603,"274151322000068","019011112586793",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,58556.1,58556.1,510,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611716,594332.00
05/09/2014 01:00,0,0.000,ALERT,214.64,300.57,59.986,1399611603,"274151322000054","019011112586793",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,109657.7,109657.7,506,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399611719,594333.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594345.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594338.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594349.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594339.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594340.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594350.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594346.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594347.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594348.00
05/09/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1399611603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399612484,594351.00
05/09/2014 01:15,0,0.000,ALERT,214.19,299.07,59.975,1399612503,"274151322000083","019011112586793",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,111448.2,111448.2,508,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612595,594352.00
05/09/2014 01:15,0,0.000,ALERT,214.41,299.07,59.970,1399612503,"274151322000076","019011112586793",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,112327.5,112327.5,515,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612598,594353.00
05/09/2014 01:15,0,0.000,ALERT,214.19,298.77,59.986,1399612503,"274151322000094","019011112586793",0.00,11.70,0,297.57,301.77,0.0,0.0,0.000,60819.0,60819.0,516,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399612601,594354.00
05/09/2014 01:15,0,0.000,ALERT,213.96,299.97,59.970,1399612503,"274151322000052","019011112586793",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,111405.6,111405.6,509,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612604,594355.00
05/09/2014 01:15,0,0.000,ALERT,213.96,299.07,59.975,1399612503,"274151322000085","019011112586793",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,110848.9,110848.9,505,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612606,594356.00
05/09/2014 01:15,0,0.000,ALERT,214.19,298.77,59.970,1399612503,"274151322000087","019011112586793",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,107230.9,107230.9,508,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612610,594357.00
05/09/2014 01:15,0,0.000,ALERT,213.74,299.07,59.965,1399612503,"274151322000088","019011112586793",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,107020.2,107020.2,511,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612612,594358.00
05/09/2014 01:15,0,0.000,ALERT,214.19,299.97,59.975,1399612503,"274151322000095","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,111074.9,111074.9,509,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399612615,594359.00
05/09/2014 01:15,0,0.000,ALERT,214.87,298.17,59.981,1399612503,"274151322000068","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,58556.1,58556.1,512,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612618,594360.00
05/09/2014 01:15,0,0.000,ALERT,213.96,298.77,59.959,1399612503,"274151322000054","019011112586793",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,109657.7,109657.7,508,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399612621,594361.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594362.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594376.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594375.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594365.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594377.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594370.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594371.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594372.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594378.00
05/09/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1399612503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399613383,594379.00
05/09/2014 01:30,0,0.000,ALERT,213.51,298.77,59.970,1399613403,"274151322000083","019011112586793",0.00,12.30,0,296.96,301.47,0.0,0.0,0.000,111448.2,111448.2,510,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399613494,594380.00
05/09/2014 01:30,0,0.000,ALERT,214.41,298.77,59.965,1399613403,"274151322000076","019011112586793",0.00,12.00,0,296.36,301.47,0.0,0.0,0.000,112327.5,112327.5,517,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399613497,594381.00
05/09/2014 01:30,0,0.000,ALERT,213.51,297.87,59.944,1399613403,"274151322000094","019011112586793",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,60819.0,60819.0,518,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399613500,594382.00
05/09/2014 01:30,0,0.000,ALERT,213.29,298.17,59.959,1399613403,"274151322000052","019011112586793",0.00,12.30,0,296.36,301.47,0.0,0.0,0.000,111405.6,111405.6,511,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399613503,594383.00
05/09/2014 01:30,0,0.000,ALERT,213.96,298.17,59.944,1399613403,"274151322000085","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,110848.9,110848.9,507,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399613505,594384.00
05/09/2014 01:30,0,0.000,ALERT,213.74,298.17,59.975,1399613403,"274151322000087","019011112586793",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,107230.9,107230.9,510,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399613508,594385.00
05/09/2014 01:30,0,0.000,ALERT,213.51,298.17,59.975,1399613403,"274151322000088","019011112586793",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,107020.2,107020.2,513,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399613511,594386.00
05/09/2014 01:30,0,0.000,ALERT,213.96,299.97,59.981,1399613403,"274151322000095","019011112586793",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,111074.9,111074.9,511,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399613514,594387.00
05/09/2014 01:30,0,0.000,ALERT,214.41,298.17,59.959,1399613403,"274151322000068","019011112586793",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,58556.1,58556.1,514,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399613517,594388.00
05/09/2014 01:30,0,0.000,ALERT,213.51,298.47,59.954,1399613403,"274151322000054","019011112586793",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,109657.7,109657.7,510,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399613519,594389.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594405.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594406.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594392.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594393.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594394.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594407.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594397.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594402.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594403.00
05/09/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1399613403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399614284,594404.00
05/09/2014 01:45,0,0.000,ALERT,214.19,300.57,59.996,1399614303,"274151322000083","019011112586793",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,111448.2,111448.2,512,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614394,594408.00
05/09/2014 01:45,0,0.000,ALERT,214.64,299.37,59.996,1399614303,"274151322000076","019011112586793",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,112327.5,112327.5,519,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614397,594409.00
05/09/2014 01:45,0,0.000,ALERT,213.96,299.07,59.996,1399614303,"274151322000094","019011112586793",0.00,11.00,0,296.36,300.27,0.0,0.0,0.000,60819.0,60819.0,520,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614400,594410.00
05/09/2014 01:45,0,0.000,ALERT,213.96,300.27,59.996,1399614303,"274151322000052","019011112586793",0.00,11.70,0,296.66,301.17,0.0,0.0,0.000,111405.6,111405.6,513,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614403,594411.00
05/09/2014 01:45,0,0.000,ALERT,214.19,299.37,59.996,1399614303,"274151322000085","019011112586793",0.00,11.70,0,296.96,301.17,0.0,0.0,0.000,110848.9,110848.9,509,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614405,594412.00
05/09/2014 01:45,0,0.000,ALERT,214.19,298.77,60.002,1399614303,"274151322000087","019011112586793",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,107230.9,107230.9,512,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614408,594413.00
05/09/2014 01:45,0,0.000,ALERT,213.74,299.37,59.996,1399614303,"274151322000088","019011112586793",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,107020.2,107020.2,515,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399614411,594414.00
05/09/2014 01:45,0,0.000,ALERT,213.96,300.57,59.981,1399614303,"274151322000095","019011112586793",0.00,11.00,0,297.87,301.77,0.0,0.0,0.000,111074.9,111074.9,513,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614414,594415.00
05/09/2014 01:45,0,0.000,ALERT,214.41,298.47,59.996,1399614303,"274151322000068","019011112586793",0.00,12.30,0,296.36,299.97,0.0,0.0,0.000,58556.1,58556.1,516,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399614417,594416.00
05/09/2014 01:45,0,0.000,ALERT,213.51,298.77,59.991,1399614303,"274151322000054","019011112586793",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,109657.7,109657.7,512,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399614420,594417.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594418.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594432.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594430.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594428.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594424.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594425.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594426.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594429.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594434.00
05/09/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1399614303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399615184,594435.00
05/09/2014 02:00,0,0.000,ALERT,213.96,299.37,59.981,1399615203,"274151322000083","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,111448.2,111448.2,514,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615296,594436.00
05/09/2014 02:00,0,0.000,ALERT,214.41,299.07,59.986,1399615203,"274151322000076","019011112586793",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,112327.5,112327.5,521,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615299,594437.00
05/09/2014 02:00,0,0.000,ALERT,213.74,298.47,59.975,1399615203,"274151322000094","019011112586793",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,60819.0,60819.0,522,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615302,594438.00
05/09/2014 02:00,0,0.000,ALERT,213.51,299.37,59.975,1399615203,"274151322000052","019011112586793",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,111405.6,111405.6,515,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615305,594439.00
05/09/2014 02:00,0,0.000,ALERT,213.96,299.07,59.970,1399615203,"274151322000085","019011112586793",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,110848.9,110848.9,511,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615308,594440.00
05/09/2014 02:00,0,0.000,ALERT,213.96,298.77,59.975,1399615203,"274151322000087","019011112586793",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,107230.9,107230.9,514,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399615311,594441.00
05/09/2014 02:00,0,0.000,ALERT,213.51,299.07,59.970,1399615203,"274151322000088","019011112586793",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,107020.2,107020.2,517,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399615314,594442.00
05/09/2014 02:00,0,0.000,ALERT,213.96,300.27,59.981,1399615203,"274151322000095","019011112586793",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,111074.9,111074.9,515,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615316,594443.00
05/09/2014 02:00,0,0.000,ALERT,214.64,298.17,59.965,1399615203,"274151322000068","019011112586793",0.00,12.00,0,296.06,299.97,0.0,0.0,0.000,58556.1,58556.1,518,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615319,594444.00
05/09/2014 02:00,0,0.000,ALERT,213.74,299.07,59.965,1399615203,"274151322000054","019011112586793",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,109657.7,109657.7,514,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399615322,594445.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594446.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594447.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594448.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594462.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594461.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594451.00
