ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594463.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594456.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594457.00
05/09/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1399615203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616083,594458.00
05/09/2014 02:15,0,0.000,ALERT,214.19,299.67,59.959,1399616103,"274151322000083","019011112586793",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,111448.2,111448.2,516,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616194,594464.00
05/09/2014 02:15,0,0.000,ALERT,214.64,299.07,59.959,1399616103,"274151322000076","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,112327.5,112327.5,523,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616196,594465.00
05/09/2014 02:15,0,0.000,ALERT,213.96,299.07,59.965,1399616103,"274151322000094","019011112586793",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,60819.0,60819.0,524,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616199,594466.00
05/09/2014 02:15,0,0.000,ALERT,213.96,299.67,59.954,1399616103,"274151322000052","019011112586793",0.00,11.00,0,296.66,301.17,0.0,0.0,0.000,111405.6,111405.6,517,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616202,594467.00
05/09/2014 02:15,0,0.000,ALERT,214.19,299.07,59.954,1399616103,"274151322000085","019011112586793",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,110848.9,110848.9,513,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399616205,594468.00
05/09/2014 02:15,0,0.000,ALERT,214.19,298.47,59.959,1399616103,"274151322000087","019011112586793",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,107230.9,107230.9,516,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616207,594469.00
05/09/2014 02:15,0,0.000,ALERT,213.74,299.07,59.954,1399616103,"274151322000088","019011112586793",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,107020.2,107020.2,519,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616210,594470.00
05/09/2014 02:15,0,0.000,ALERT,213.74,300.27,59.959,1399616103,"274151322000095","019011112586793",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,111074.9,111074.9,517,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399616213,594471.00
05/09/2014 02:15,0,0.000,ALERT,214.87,299.07,59.959,1399616103,"274151322000068","019011112586793",0.00,11.70,0,296.36,299.97,0.0,0.0,0.000,58556.1,58556.1,520,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616216,594472.00
05/09/2014 02:15,0,0.000,ALERT,213.96,299.37,59.970,1399616103,"274151322000054","019011112586793",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,109657.7,109657.7,516,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399616219,594473.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594487.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594491.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594477.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594478.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594490.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594488.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594484.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594485.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594486.00
05/09/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1399616103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399616984,594489.00
05/09/2014 02:30,0,0.000,ALERT,214.41,300.57,59.938,1399617003,"274151322000083","019011112586793",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,111448.2,111448.2,518,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399617094,594492.00
05/09/2014 02:30,0,0.000,ALERT,214.87,299.97,59.954,1399617003,"274151322000076","019011112586793",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,112327.5,112327.5,525,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399617097,594493.00
05/09/2014 02:30,0,0.000,ALERT,214.41,299.37,59.970,1399617003,"274151322000094","019011112586793",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,60819.0,60819.0,526,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617100,594494.00
05/09/2014 02:30,0,0.000,ALERT,214.19,300.27,59.954,1399617003,"274151322000052","019011112586793",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,111405.6,111405.6,519,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617103,594495.00
05/09/2014 02:30,0,0.000,ALERT,214.41,299.67,59.933,1399617003,"274151322000085","019011112586793",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,110848.9,110848.9,515,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617106,594496.00
05/09/2014 02:30,0,0.000,ALERT,214.64,299.07,59.991,1399617003,"274151322000087","019011112586793",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,107230.9,107230.9,518,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617108,594497.00
05/09/2014 02:30,0,0.000,ALERT,214.19,299.97,59.959,1399617003,"274151322000088","019011112586793",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,107020.2,107020.2,521,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617111,594498.00
05/09/2014 02:30,0,0.000,ALERT,214.19,301.17,59.986,1399617003,"274151322000095","019011112586793",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,111074.9,111074.9,519,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617114,594499.00
05/09/2014 02:30,0,0.000,ALERT,215.09,299.37,59.959,1399617003,"274151322000068","019011112586793",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,58556.1,58556.1,522,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617117,594500.00
05/09/2014 02:30,0,0.000,ALERT,214.19,299.67,59.949,1399617003,"274151322000054","019011112586793",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,109657.7,109657.7,518,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399617119,594501.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594513.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594503.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594515.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594508.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594519.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594509.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594510.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594516.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594517.00
05/09/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1399617003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399617884,594518.00
05/09/2014 02:45,0,0.000,ALERT,213.96,300.27,59.965,1399617904,"274151322000083","019011112586793",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,111448.2,111448.2,520,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399617996,594520.00
05/09/2014 02:45,0,0.000,ALERT,214.64,299.97,59.959,1399617904,"274151322000076","019011112586793",0.00,10.30,0,297.57,302.07,0.0,0.0,0.000,112327.5,112327.5,527,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399617999,594521.00
05/09/2014 02:45,0,0.000,ALERT,213.96,299.37,59.965,1399617904,"274151322000094","019011112586793",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,60819.0,60819.0,528,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618002,594522.00
05/09/2014 02:45,0,0.000,ALERT,213.96,298.77,59.986,1399617904,"274151322000052","019011112586793",0.00,10.30,0,297.26,302.37,0.0,0.0,0.000,111405.6,111405.6,521,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618005,594523.00
05/09/2014 02:45,0,0.000,ALERT,214.19,299.67,59.970,1399617904,"274151322000085","019011112586793",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,110848.9,110848.9,517,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618008,594524.00
05/09/2014 02:45,0,0.000,ALERT,213.96,298.47,59.965,1399617904,"274151322000087","019011112586793",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,107230.9,107230.9,520,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399618011,594525.00
05/09/2014 02:45,0,0.000,ALERT,213.74,299.67,59.970,1399617904,"274151322000088","019011112586793",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,107020.2,107020.2,523,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618014,594526.00
05/09/2014 02:45,0,0.000,ALERT,213.96,300.87,59.975,1399617904,"274151322000095","019011112586793",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,111074.9,111074.9,521,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618017,594527.00
05/09/2014 02:45,0,0.000,ALERT,214.87,298.77,59.981,1399617904,"274151322000068","019011112586793",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,58556.1,58556.1,524,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618019,594528.00
05/09/2014 02:45,0,0.000,ALERT,213.96,299.97,59.975,1399617904,"274151322000054","019011112586793",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,109657.7,109657.7,520,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618022,594529.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594545.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594546.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594532.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594533.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594534.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594547.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594537.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594542.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594543.00
05/09/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1399617904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399618785,594544.00
05/09/2014 03:00,0,0.000,ALERT,214.19,300.27,60.023,1399618803,"274151322000083","019011112586793",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,111448.2,111448.2,522,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618895,594548.00
05/09/2014 03:00,0,0.000,ALERT,214.64,300.57,59.986,1399618803,"274151322000076","019011112586793",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,112327.5,112327.5,529,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399618898,594549.00
05/09/2014 03:00,0,0.000,ALERT,214.41,299.97,59.996,1399618803,"274151322000094","019011112586793",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,60819.0,60819.0,530,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618900,594550.00
05/09/2014 03:00,0,0.000,ALERT,213.96,300.27,59.965,1399618803,"274151322000052","019011112586793",0.00,10.00,0,296.96,301.77,0.0,0.0,0.000,111405.6,111405.6,523,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618903,594551.00
05/09/2014 03:00,0,0.000,ALERT,214.19,300.27,59.981,1399618803,"274151322000085","019011112586793",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,110848.9,110848.9,519,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618906,594552.00
05/09/2014 03:00,0,0.000,ALERT,214.41,299.07,59.975,1399618803,"274151322000087","019011112586793",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,107230.9,107230.9,522,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618909,594553.00
05/09/2014 03:00,0,0.000,ALERT,213.74,299.67,59.965,1399618803,"274151322000088","019011112586793",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,107020.2,107020.2,525,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618912,594554.00
05/09/2014 03:00,0,0.000,ALERT,214.19,300.87,59.965,1399618803,"274151322000095","019011112586793",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,111074.9,111074.9,523,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618916,594555.00
05/09/2014 03:00,0,0.000,ALERT,215.09,299.97,59.970,1399618803,"274151322000068","019011112586793",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,58556.1,58556.1,526,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618918,594556.00
05/09/2014 03:00,0,0.000,ALERT,213.96,300.57,59.938,1399618803,"274151322000054","019011112586793",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,109657.7,109657.7,522,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399618922,594557.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594558.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594559.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594573.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594571.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594569.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594565.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594566.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594567.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594570.00
05/09/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1399618803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399619684,594575.00
05/09/2014 03:15,0,0.000,ALERT,214.19,300.27,59.986,1399619703,"274151322000083","019011112586793",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,111448.2,111448.2,524,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619795,594576.00
05/09/2014 03:15,0,0.000,ALERT,215.09,299.67,59.991,1399619703,"274151322000076","019011112586793",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,112327.5,112327.5,531,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619797,594577.00
05/09/2014 03:15,0,0.000,ALERT,214.19,299.37,60.007,1399619703,"274151322000094","019011112586793",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,60819.0,60819.0,532,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619800,594578.00
05/09/2014 03:15,0,0.000,ALERT,214.19,300.57,59.986,1399619703,"274151322000052","019011112586793",0.00,10.00,0,296.36,302.37,0.0,0.0,0.000,111405.6,111405.6,525,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619803,594579.00
05/09/2014 03:15,0,0.000,ALERT,214.19,299.67,59.986,1399619703,"274151322000085","019011112586793",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,110848.9,110848.9,521,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619806,594580.00
05/09/2014 03:15,0,0.000,ALERT,214.19,299.67,59.981,1399619703,"274151322000087","019011112586793",0.00,12.30,0,295.46,301.17,0.0,0.0,0.000,107230.9,107230.9,524,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619809,594581.00
05/09/2014 03:15,0,0.000,ALERT,213.96,299.67,59.959,1399619703,"274151322000088","019011112586793",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,107020.2,107020.2,527,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619812,594582.00
05/09/2014 03:15,0,0.000,ALERT,214.19,301.17,59.986,1399619703,"274151322000095","019011112586793",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,111074.9,111074.9,525,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619814,594583.00
05/09/2014 03:15,0,0.000,ALERT,214.64,299.07,59.975,1399619703,"274151322000068","019011112586793",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,58556.1,58556.1,528,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399619817,594584.00
05/09/2014 03:15,0,0.000,ALERT,213.96,300.57,59.991,1399619703,"274151322000054","019011112586793",0.00,10.70,0,296.66,302.07,0.0,0.0,0.000,109657.7,109657.7,524,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399619820,594585.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594589.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594600.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594590.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594591.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594603.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594601.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594597.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594598.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594599.00
05/09/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1399619703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399620584,594602.00
05/09/2014 03:30,0,0.000,ALERT,214.19,303.58,59.933,1399620603,"274151322000083","019011112586793",0.00,10.00,0,297.87,304.78,0.0,0.0,0.000,111448.2,111448.2,526,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620696,594604.00
05/09/2014 03:30,0,0.000,ALERT,214.87,302.98,59.944,1399620603,"274151322000076","019011112586793",0.00,10.00,0,297.26,304.78,0.0,0.0,0.000,112327.5,112327.5,533,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399620699,594605.00
05/09/2014 03:30,0,0.000,ALERT,214.41,302.68,59.944,1399620603,"274151322000094","019011112586793",0.00,9.30,0,296.96,303.88,0.0,0.0,0.000,60819.0,60819.0,534,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620702,594606.00
05/09/2014 03:30,0,0.000,ALERT,213.96,303.58,59.938,1399620603,"274151322000052","019011112586793",0.00,10.00,0,297.26,304.78,0.0,0.0,0.000,111405.6,111405.6,527,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620704,594607.00
05/09/2014 03:30,0,0.000,ALERT,214.41,302.68,59.965,1399620603,"274151322000085","019011112586793",0.00,10.00,0,297.57,304.48,0.0,0.0,0.000,110848.9,110848.9,523,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620707,594608.00
05/09/2014 03:30,0,0.000,ALERT,214.19,302.37,59.949,1399620603,"274151322000087","019011112586793",0.00,12.30,0,296.66,303.58,0.0,0.0,0.000,107230.9,107230.9,526,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620710,594609.00
05/09/2014 03:30,0,0.000,ALERT,213.74,303.28,59.949,1399620603,"274151322000088","019011112586793",0.00,10.30,0,297.26,304.18,0.0,0.0,0.000,107020.2,107020.2,529,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620713,594610.00
05/09/2014 03:30,0,0.000,ALERT,214.19,303.58,59.949,1399620603,"274151322000095","019011112586793",0.00,9.30,0,298.47,305.38,0.0,0.0,0.000,111074.9,111074.9,527,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620715,594611.00
05/09/2014 03:30,0,0.000,ALERT,214.87,302.07,59.959,1399620603,"274151322000068","019011112586793",0.00,10.70,0,296.96,303.58,0.0,0.0,0.000,58556.1,58556.1,530,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620719,594612.00
05/09/2014 03:30,0,0.000,ALERT,214.19,302.98,59.975,1399620603,"274151322000054","019011112586793",0.00,10.70,0,297.26,304.78,0.0,0.0,0.000,109657.7,109657.7,526,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399620721,594613.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594614.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594615.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594616.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594630.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594629.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594619.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594631.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594624.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594625.00
05/09/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1399620603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399621484,594626.00
05/09/2014 03:45,0,0.000,ALERT,214.19,301.17,59.959,1399621503,"274151322000083","019011112586793",0.00,10.00,0,296.06,308.99,0.0,0.0,0.000,111448.2,111448.2,528,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621594,594632.00
05/09/2014 03:45,0,0.000,ALERT,214.87,301.17,59.959,1399621503,"274151322000076","019011112586793",0.00,10.00,0,295.76,309.29,0.0,0.0,0.000,112327.5,112327.5,535,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399621598,594633.00
05/09/2014 03:45,0,0.000,ALERT,213.96,300.87,59.959,1399621503,"274151322000094","019011112586793",0.00,9.30,0,295.46,308.39,0.0,0.0,0.000,60819.0,60819.0,536,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621601,594634.00
05/09/2014 03:45,0,0.000,ALERT,213.96,301.77,59.933,1399621503,"274151322000052","019011112586793",0.00,10.00,0,295.76,308.99,0.0,0.0,0.000,111405.6,111405.6,529,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621604,594635.00
05/09/2014 03:45,0,0.000,ALERT,214.19,301.17,59.959,1399621503,"274151322000085","019011112586793",0.00,10.00,0,295.76,308.99,0.0,0.0,0.000,110848.9,110848.9,525,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621606,594636.00
05/09/2014 03:45,0,0.000,ALERT,214.19,299.97,59.959,1399621503,"274151322000087","019011112586793",0.00,12.00,0,295.16,307.78,0.0,0.0,0.000,107230.9,107230.9,528,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621609,594637.00
05/09/2014 03:45,0,0.000,ALERT,213.74,301.17,59.986,1399621503,"274151322000088","019011112586793",0.00,10.30,0,296.06,308.69,0.0,0.0,0.000,107020.2,107020.2,531,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621612,594638.00
05/09/2014 03:45,0,0.000,ALERT,213.96,302.07,59.959,1399621503,"274151322000095","019011112586793",0.00,9.30,0,297.26,309.59,0.0,0.0,0.000,111074.9,111074.9,529,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399621615,594639.00
05/09/2014 03:45,0,0.000,ALERT,214.64,300.27,59.970,1399621503,"274151322000068","019011112586793",0.00,10.70,0,295.46,308.09,0.0,0.0,0.000,58556.1,58556.1,532,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621618,594640.00
05/09/2014 03:45,0,0.000,ALERT,213.96,301.47,59.970,1399621503,"274151322000054","019011112586793",0.00,10.70,0,296.36,308.69,0.0,0.0,0.000,109657.7,109657.7,528,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399621621,594641.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594642.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594643.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594657.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594655.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594653.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594649.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594650.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594651.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594654.00
05/09/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1399621503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399622383,594659.00
05/09/2014 04:00,0,0.000,ALERT,214.19,301.17,59.959,1399622403,"274151322000083","019011112586793",0.00,10.30,0,298.17,303.88,0.0,0.0,0.000,111448.2,111448.2,530,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622496,594660.00
05/09/2014 04:00,0,0.000,ALERT,214.87,300.57,59.970,1399622403,"274151322000076","019011112586793",0.00,10.00,0,297.87,303.88,0.0,0.0,0.000,112327.5,112327.5,537,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622499,594661.00
05/09/2014 04:00,0,0.000,ALERT,214.19,300.27,59.959,1399622403,"274151322000094","019011112586793",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,60819.0,60819.0,538,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622501,594662.00
05/09/2014 04:00,0,0.000,ALERT,213.74,299.97,59.965,1399622403,"274151322000052","019011112586793",0.00,10.30,0,297.87,303.88,0.0,0.0,0.000,111405.6,111405.6,531,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622504,594663.00
05/09/2014 04:00,0,0.000,ALERT,214.19,300.57,59.965,1399622403,"274151322000085","019011112586793",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,110848.9,110848.9,527,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622507,594664.00
05/09/2014 04:00,0,0.000,ALERT,214.19,300.27,59.959,1399622403,"274151322000087","019011112586793",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,107230.9,107230.9,530,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622510,594665.00
05/09/2014 04:00,0,0.000,ALERT,213.74,300.57,59.959,1399622403,"274151322000088","019011112586793",0.00,10.70,0,297.87,303.28,0.0,0.0,0.000,107020.2,107020.2,533,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622513,594666.00
05/09/2014 04:00,0,0.000,ALERT,214.19,301.77,59.959,1399622403,"274151322000095","019011112586793",0.00,9.30,0,299.07,304.18,0.0,0.0,0.000,111074.9,111074.9,531,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399622515,594667.00
05/09/2014 04:00,0,0.000,ALERT,214.87,299.67,59.959,1399622403,"274151322000068","019011112586793",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,58556.1,58556.1,534,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399622519,594668.00
05/09/2014 04:00,0,0.000,ALERT,213.74,300.57,59.965,1399622403,"274151322000054","019011112586793",0.00,10.70,0,297.87,303.58,0.0,0.0,0.000,109657.7,109657.7,530,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399622522,594669.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594681.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594671.00
