ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594683.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594676.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594687.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594677.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594678.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594684.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594685.00
05/09/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1399622403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399623284,594686.00
05/09/2014 04:15,0,0.000,ALERT,214.19,301.47,60.002,1399623303,"274151322000083","019011112586793",0.00,10.30,0,297.87,303.28,0.0,0.0,0.000,111448.2,111448.2,532,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399623394,594688.00
05/09/2014 04:15,0,0.000,ALERT,214.87,300.87,59.975,1399623303,"274151322000076","019011112586793",0.00,10.30,0,297.57,303.28,0.0,0.0,0.000,112327.5,112327.5,539,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623397,594689.00
05/09/2014 04:15,0,0.000,ALERT,214.41,300.27,59.996,1399623303,"274151322000094","019011112586793",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,60819.0,60819.0,540,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623400,594690.00
05/09/2014 04:15,0,0.000,ALERT,213.51,301.77,60.018,1399623303,"274151322000052","019011112586793",0.00,10.30,0,297.26,303.58,0.0,0.0,0.000,111405.6,111405.6,533,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623402,594691.00
05/09/2014 04:15,0,0.000,ALERT,214.41,300.87,60.012,1399623303,"274151322000085","019011112586793",0.00,10.30,0,297.57,302.98,0.0,0.0,0.000,110848.9,110848.9,529,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623405,594692.00
05/09/2014 04:15,0,0.000,ALERT,214.19,299.97,59.991,1399623303,"274151322000087","019011112586793",0.00,12.00,0,296.66,302.37,0.0,0.0,0.000,107230.9,107230.9,532,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623408,594693.00
05/09/2014 04:15,0,0.000,ALERT,213.51,300.57,59.991,1399623303,"274151322000088","019011112586793",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,107020.2,107020.2,535,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399623411,594694.00
05/09/2014 04:15,0,0.000,ALERT,213.96,301.47,59.986,1399623303,"274151322000095","019011112586793",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,111074.9,111074.9,533,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623414,594695.00
05/09/2014 04:15,0,0.000,ALERT,214.87,299.97,60.007,1399623303,"274151322000068","019011112586793",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,58556.1,58556.1,536,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623416,594696.00
05/09/2014 04:15,0,0.000,ALERT,214.19,300.57,60.012,1399623303,"274151322000054","019011112586793",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,109657.7,109657.7,532,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399623419,594697.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594698.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594699.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594700.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594714.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594713.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594703.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594715.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594708.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594709.00
05/09/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1399623303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399624184,594710.00
05/09/2014 04:30,0,0.000,ALERT,213.74,300.27,59.959,1399624203,"274151322000083","019011112586793",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,111448.2,111448.2,534,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624294,594716.00
05/09/2014 04:30,0,0.000,ALERT,214.41,299.97,59.959,1399624203,"274151322000076","019011112586793",0.00,11.00,0,297.87,303.58,0.0,0.0,0.000,112327.5,112327.5,541,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624297,594717.00
05/09/2014 04:30,0,0.000,ALERT,213.51,298.77,59.959,1399624203,"274151322000094","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,60819.0,60819.0,542,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624300,594718.00
05/09/2014 04:30,0,0.000,ALERT,213.51,298.77,59.959,1399624203,"274151322000052","019011112586793",0.00,11.00,0,297.87,303.28,0.0,0.0,0.000,111405.6,111405.6,535,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399624303,594719.00
05/09/2014 04:30,0,0.000,ALERT,213.51,298.77,59.944,1399624203,"274151322000085","019011112586793",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,110848.9,110848.9,531,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624305,594720.00
05/09/2014 04:30,0,0.000,ALERT,213.74,299.07,59.954,1399624203,"274151322000087","019011112586793",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,107230.9,107230.9,534,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624308,594721.00
05/09/2014 04:30,0,0.000,ALERT,213.29,299.07,59.959,1399624203,"274151322000088","019011112586793",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,107020.2,107020.2,537,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624311,594722.00
05/09/2014 04:30,0,0.000,ALERT,213.74,300.57,59.959,1399624203,"274151322000095","019011112586793",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,111074.9,111074.9,535,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624314,594723.00
05/09/2014 04:30,0,0.000,ALERT,214.64,298.77,59.965,1399624203,"274151322000068","019011112586793",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,58556.1,58556.1,538,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624316,594724.00
05/09/2014 04:30,0,0.000,ALERT,213.51,299.67,59.965,1399624203,"274151322000054","019011112586793",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,109657.7,109657.7,534,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399624319,594725.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594733.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594742.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594743.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594729.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594730.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594731.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594734.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594739.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594740.00
05/09/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1399624203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625084,594741.00
05/09/2014 04:45,0,0.000,ALERT,213.51,299.97,59.981,1399625103,"274151322000083","019011112586793",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,111448.2,111448.2,536,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625194,594744.00
05/09/2014 04:45,0,0.000,ALERT,213.96,299.67,59.981,1399625103,"274151322000076","019011112586793",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,112327.5,112327.5,543,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625197,594745.00
05/09/2014 04:45,0,0.000,ALERT,213.51,299.07,59.975,1399625103,"274151322000094","019011112586793",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,60819.0,60819.0,544,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625200,594746.00
05/09/2014 04:45,0,0.000,ALERT,213.29,299.07,59.975,1399625103,"274151322000052","019011112586793",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,111405.6,111405.6,537,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399625203,594747.00
05/09/2014 04:45,0,0.000,ALERT,213.74,299.37,59.970,1399625103,"274151322000085","019011112586793",0.00,11.00,0,296.96,301.17,0.0,0.0,0.000,110848.9,110848.9,533,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399625205,594748.00
05/09/2014 04:45,0,0.000,ALERT,213.74,298.77,59.981,1399625103,"274151322000087","019011112586793",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,107230.9,107230.9,536,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625208,594749.00
05/09/2014 04:45,0,0.000,ALERT,213.29,299.67,59.965,1399625103,"274151322000088","019011112586793",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,107020.2,107020.2,539,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625211,594750.00
05/09/2014 04:45,0,0.000,ALERT,213.51,300.57,59.975,1399625103,"274151322000095","019011112586793",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,111074.9,111074.9,537,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625214,594751.00
05/09/2014 04:45,0,0.000,ALERT,214.19,298.77,59.981,1399625103,"274151322000068","019011112586793",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,58556.1,58556.1,540,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625217,594752.00
05/09/2014 04:45,0,0.000,ALERT,213.74,299.37,59.975,1399625103,"274151322000054","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,109657.7,109657.7,536,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399625220,594753.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594754.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594755.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594769.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594767.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594765.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594761.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594762.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594763.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594766.00
05/09/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1399625103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399625984,594771.00
05/09/2014 05:00,0,0.000,ALERT,213.51,299.07,59.954,1399626004,"274151322000083","019011112586793",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,111448.2,111448.2,538,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399626095,594772.00
05/09/2014 05:00,0,0.000,ALERT,213.96,298.77,59.938,1399626004,"274151322000076","019011112586793",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,112327.5,112327.5,545,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399626098,594773.00
05/09/2014 05:00,0,0.000,ALERT,213.51,298.17,59.912,1399626004,"274151322000094","019011112586793",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,60819.0,60819.0,546,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399626101,594774.00
05/09/2014 05:00,0,0.000,ALERT,213.29,298.77,59.981,1399626004,"274151322000052","019011112586793",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,111405.6,111405.6,539,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399626103,594775.00
05/09/2014 05:00,0,0.000,ALERT,213.51,298.77,59.949,1399626004,"274151322000085","019011112586793",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,110848.9,110848.9,535,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399626106,594776.00
05/09/2014 05:00,0,0.000,ALERT,213.74,298.47,59.954,1399626004,"274151322000087","019011112586793",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,107230.9,107230.9,538,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399626109,594777.00
05/09/2014 05:00,0,0.000,ALERT,213.29,298.77,59.959,1399626004,"274151322000088","019011112586793",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,107020.2,107020.2,541,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399626112,594778.00
05/09/2014 05:00,0,0.000,ALERT,213.51,299.67,59.944,1399626004,"274151322000095","019011112586793",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,111074.9,111074.9,539,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399626115,594779.00
05/09/2014 05:00,0,0.000,ALERT,214.41,297.87,59.944,1399626004,"274151322000068","019011112586793",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,58556.1,58556.1,542,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399626117,594780.00
05/09/2014 05:00,0,0.000,ALERT,213.51,298.47,59.970,1399626004,"274151322000054","019011112586793",0.00,11.70,0,296.66,301.77,0.0,0.0,0.000,109657.7,109657.7,538,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399626120,594781.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594793.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594786.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594797.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594787.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594788.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594798.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594794.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594795.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594796.00
05/09/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1399626004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399626885,594799.00
05/09/2014 05:15,0,0.000,ALERT,213.96,299.37,59.981,1399626903,"274151322000083","019011112586793",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,111448.2,111448.2,540,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399626995,594800.00
05/09/2014 05:15,0,0.000,ALERT,214.41,299.07,59.986,1399626903,"274151322000076","019011112586793",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,112327.5,112327.5,547,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399626998,594801.00
05/09/2014 05:15,0,0.000,ALERT,214.19,299.07,59.986,1399626903,"274151322000094","019011112586793",0.00,10.70,0,296.66,300.57,0.0,0.0,0.000,60819.0,60819.0,548,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627000,594802.00
05/09/2014 05:15,0,0.000,ALERT,213.74,298.77,59.981,1399626903,"274151322000052","019011112586793",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,111405.6,111405.6,541,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399627003,594803.00
05/09/2014 05:15,0,0.000,ALERT,213.96,299.37,59.986,1399626903,"274151322000085","019011112586793",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,110848.9,110848.9,537,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627006,594804.00
05/09/2014 05:15,0,0.000,ALERT,213.96,298.47,59.981,1399626903,"274151322000087","019011112586793",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,107230.9,107230.9,540,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399627009,594805.00
05/09/2014 05:15,0,0.000,ALERT,213.74,299.37,59.986,1399626903,"274151322000088","019011112586793",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,107020.2,107020.2,543,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627013,594806.00
05/09/2014 05:15,0,0.000,ALERT,213.96,300.27,59.975,1399626903,"274151322000095","019011112586793",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,111074.9,111074.9,541,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627015,594807.00
05/09/2014 05:15,0,0.000,ALERT,214.64,298.77,59.991,1399626903,"274151322000068","019011112586793",0.00,12.00,0,296.36,300.27,0.0,0.0,0.000,58556.1,58556.1,544,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627018,594808.00
05/09/2014 05:15,0,0.000,ALERT,213.96,299.37,59.970,1399626903,"274151322000054","019011112586793",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,109657.7,109657.7,540,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399627021,594809.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594810.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594811.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594825.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594824.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594814.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594826.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594819.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594820.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594821.00
05/09/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1399626903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399627784,594827.00
05/09/2014 05:30,0,0.000,ALERT,214.64,300.87,59.959,1399627803,"274151322000083","019011112586793",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,111448.2,111448.2,542,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627895,594828.00
05/09/2014 05:30,0,0.000,ALERT,214.87,299.67,59.959,1399627803,"274151322000076","019011112586793",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,112327.5,112327.5,549,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399627898,594829.00
05/09/2014 05:30,0,0.000,ALERT,214.19,299.37,59.954,1399627803,"274151322000094","019011112586793",0.00,11.00,0,296.96,301.47,0.0,0.0,0.000,60819.0,60819.0,550,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627901,594830.00
05/09/2014 05:30,0,0.000,ALERT,214.19,300.57,59.949,1399627803,"274151322000052","019011112586793",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,111405.6,111405.6,543,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627904,594831.00
05/09/2014 05:30,0,0.000,ALERT,214.41,299.07,59.944,1399627803,"274151322000085","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,110848.9,110848.9,539,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627907,594832.00
05/09/2014 05:30,0,0.000,ALERT,214.19,299.37,59.938,1399627803,"274151322000087","019011112586793",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,107230.9,107230.9,542,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627909,594833.00
05/09/2014 05:30,0,0.000,ALERT,214.19,299.37,59.944,1399627803,"274151322000088","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,107020.2,107020.2,545,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399627912,594834.00
05/09/2014 05:30,0,0.000,ALERT,214.41,300.57,59.938,1399627803,"274151322000095","019011112586793",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,111074.9,111074.9,543,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627915,594835.00
05/09/2014 05:30,0,0.000,ALERT,215.32,299.07,59.938,1399627803,"274151322000068","019011112586793",0.00,12.00,0,296.66,301.17,0.0,0.0,0.000,58556.1,58556.1,546,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627918,594836.00
05/09/2014 05:30,0,0.000,ALERT,214.19,299.67,59.949,1399627803,"274151322000054","019011112586793",0.00,12.00,0,296.96,302.07,0.0,0.0,0.000,109657.7,109657.7,542,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399627920,594837.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594848.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594846.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594855.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594842.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594843.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594844.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594847.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594852.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594853.00
05/09/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1399627803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399628684,594854.00
05/09/2014 05:45,0,0.000,ALERT,214.87,299.97,59.970,1399628702,"274151322000083","019011112586793",0.00,11.70,0,296.36,302.68,0.0,0.0,0.000,111448.2,111448.2,544,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399628794,594856.00
05/09/2014 05:45,0,0.000,ALERT,215.32,299.07,59.959,1399628702,"274151322000076","019011112586793",0.00,11.70,0,295.76,302.68,0.0,0.0,0.000,112327.5,112327.5,551,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628797,594857.00
05/09/2014 05:45,0,0.000,ALERT,214.64,298.17,59.970,1399628702,"274151322000094","019011112586793",0.00,11.00,0,295.46,302.07,0.0,0.0,0.000,60819.0,60819.0,552,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628800,594858.00
05/09/2014 05:45,0,0.000,ALERT,214.19,299.97,59.965,1399628702,"274151322000052","019011112586793",0.00,12.00,0,295.76,302.68,0.0,0.0,0.000,111405.6,111405.6,545,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628803,594859.00
05/09/2014 05:45,0,0.000,ALERT,214.64,298.47,59.970,1399628702,"274151322000085","019011112586793",0.00,11.70,0,295.76,302.37,0.0,0.0,0.000,110848.9,110848.9,541,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628806,594860.00
05/09/2014 05:45,0,0.000,ALERT,214.64,298.47,59.975,1399628702,"274151322000087","019011112586793",0.00,13.00,0,295.46,301.77,0.0,0.0,0.000,107230.9,107230.9,544,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628809,594861.00
05/09/2014 05:45,0,0.000,ALERT,214.19,299.07,59.975,1399628702,"274151322000088","019011112586793",0.00,12.00,0,295.76,302.37,0.0,0.0,0.000,107020.2,107020.2,547,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628811,594862.00
05/09/2014 05:45,0,0.000,ALERT,214.64,300.27,59.981,1399628702,"274151322000095","019011112586793",0.00,11.00,0,296.96,303.28,0.0,0.0,0.000,111074.9,111074.9,545,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628814,594863.00
05/09/2014 05:45,0,0.000,ALERT,215.54,298.77,59.970,1399628702,"274151322000068","019011112586793",0.00,12.30,0,295.46,301.47,0.0,0.0,0.000,58556.1,58556.1,548,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399628817,594864.00
05/09/2014 05:45,0,0.000,ALERT,214.64,299.07,59.981,1399628702,"274151322000054","019011112586793",0.00,12.00,0,296.06,302.68,0.0,0.0,0.000,109657.7,109657.7,544,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399628820,594865.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629601,594873.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629602,594882.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629602,594883.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629601,594869.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629601,594870.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629601,594871.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629602,594874.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629602,594879.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629602,594880.00
05/09/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1399628702,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399629602,594881.00
05/09/2014 06:33,0,0.000,ALERT,214.87,299.07,59.949,1399631623,"274151322000083","019011112586793",0.00,11.30,0,296.66,302.07,0.0,0.0,0.000,111448.2,111448.2,552,0,0,0,L,1151911521,2,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632360,594894.00
05/09/2014 06:33,0,0.000,ALERT,215.09,298.47,59.981,1399631623,"274151322000076","019011112586793",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,112327.5,112327.5,561,0,0,0,L,1151911521,2,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632378,594900.00
05/09/2014 06:33,0,0.000,ALERT,214.41,297.57,59.970,1399631623,"274151322000094","019011112586793",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,60819.0,60819.0,558,0,0,0,L,1151911521,2,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632360,594895.00
05/09/2014 06:33,0,0.000,ALERT,214.19,298.17,59.970,1399631623,"274151322000052","019011112586793",0.00,11.70,0,295.76,302.07,0.0,0.0,0.000,111405.6,111405.6,551,0,0,0,L,1151911521,2,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632361,594896.00
05/09/2014 06:33,0,0.000,ALERT,214.19,298.17,59.970,1399631623,"274151322000085","019011112586793",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,110848.9,110848.9,547,0,0,0,L,1151911521,2,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399632361,594897.00
05/09/2014 06:33,0,0.000,ALERT,214.41,297.57,59.996,1399631623,"274151322000087","019011112586793",0.00,13.30,0,295.16,301.17,0.0,0.0,0.000,107230.9,107230.9,550,0,0,0,L,1151911521,2,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399632362,594898.00
05/09/2014 06:33,0,0.000,ALERT,214.41,298.47,59.959,1399631623,"274151322000088","019011112586793",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,107020.2,107020.2,555,0,0,0,L,1151911521,3,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632316,594901.00
05/09/2014 06:33,0,0.000,ALERT,214.41,299.07,59.975,1399631623,"274151322000095","019011112586793",0.00,11.00,0,296.96,302.98,0.0,0.0,0.000,111074.9,111074.9,551,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399631672,594891.00
