ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 06:33,0,0.000,ALERT,215.09,297.87,59.975,1399631623,"274151322000068","019011112586793",0.00,12.00,0,296.06,301.17,0.0,0.0,0.000,58556.1,58556.1,556,0,0,0,L,1151911521,2,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632320,594902.00
05/09/2014 06:33,0,0.000,ALERT,213.96,297.87,59.981,1399631623,"274151322000054","019011112586793",0.00,12.00,0,296.06,302.07,0.0,0.0,0.000,109657.7,109657.7,550,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399631678,594893.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594915.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594905.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594917.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594908.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594918.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594912.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594911.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594913.00
05/09/2014 06:33,1,0,NO_COMMUNICATIONS,0,0,0,1399631623,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632504,594914.00
05/09/2014 06:45,0,0.000,ALERT,214.19,298.17,59.970,1399632350,"274151322000052","019011112586793",0.00,11.70,0,295.76,302.07,0.0,0.0,0.000,111405.6,111405.6,551,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632370,594919.00
05/09/2014 06:45,0,0.000,ALERT,214.64,297.57,59.970,1399632350,"274151322000087","019011112586793",0.00,13.30,0,295.76,301.17,0.0,0.0,0.000,107230.9,107230.9,552,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399632372,594920.00
05/09/2014 06:45,0,0.000,ALERT,214.64,299.37,59.965,1399632350,"274151322000095","019011112586793",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,111074.9,111074.9,553,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399632376,594921.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594934.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594936.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594937.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594926.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594927.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594928.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594929.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594932.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594931.00
05/09/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1399632350,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633230,594935.00
05/09/2014 06:55,0,0.084,ALERT,214.19,299.07,59.959,1399632918,"274151322000052","019011112586793",20.06,11.70,0,295.16,302.37,1.7,0.0,0.000,111405.6,111405.6,553,0,0,0,L,1151911521,1,121.10,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1399632970,594938.00
05/09/2014 06:55,0,0.053,ALERT,214.19,299.97,59.970,1399632918,"274151322000095","019011112586793",20.54,11.00,0,296.66,302.68,1.1,0.0,0.000,111074.9,111074.9,555,0,0,0,L,1151911521,1,122.01,123.81,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1399632976,594939.00
05/09/2014 06:55,0,0.059,ALERT,214.19,299.37,59.959,1399632918,"274151322000083","019011112586793",19.66,11.70,0,295.46,302.37,1.2,0.0,0.000,111448.2,111448.2,554,0,0,0,L,1151911521,1,121.55,124.04,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1399632973,594940.00
05/09/2014 06:55,0,0.000,ALERT,214.41,298.47,59.975,1399632918,"274151322000094","019011112586793",39.50,10.70,0,295.16,380.52,0.0,0.0,0.000,60819.0,60819.0,562,0,0,0,L,1151911521,2,121.33,124.27,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399632977,594941.00
05/09/2014 06:55,0,0.057,ALERT,214.87,298.47,59.970,1399632918,"274151322000085","019011112586793",20.44,11.70,0,295.46,302.07,1.2,0.0,0.000,110848.9,110848.9,549,0,0,0,L,1151911521,1,122.23,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1399632915,594942.00
05/09/2014 06:55,0,0.045,ALERT,213.96,298.47,59.959,1399632918,"274151322000088","019011112586793",19.82,12.00,0,295.16,301.77,0.9,0.0,0.000,107020.2,107020.2,557,0,0,0,L,1151911521,2,122.23,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1399632919,594943.00
05/09/2014 06:55,0,0.006,ALERT,215.32,327.92,59.959,1399632918,"274151322000068","019011112586793",39.78,12.30,0,294.56,380.82,0.0,0.0,0.000,58556.1,58556.1,558,0,0,0,L,1151911521,1,122.01,124.72,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1399632923,594944.00
05/09/2014 06:55,0,0.055,ALERT,213.96,298.47,59.970,1399632918,"274151322000054","019011112586793",20.34,12.30,0,295.16,302.07,1.1,0.0,0.000,109657.7,109657.7,552,0,0,0,L,1151911521,1,121.78,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1399632927,594945.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594946.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594955.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594961.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594956.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594950.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594954.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594957.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594958.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594959.00
05/09/2014 06:55,1,0,NO_COMMUNICATIONS,0,0,0,1399632918,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399633798,594960.00
05/09/2014 07:18,0,0.184,ACTIVE,214.64,339.34,59.996,1399634322,"274151322000083","019011112586793",26.64,14.30,0,333.63,343.55,4.9,2.8,0.022,111448.8,111448.8,557,0,0,0,L,1151911521,2,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635091,594973.00
05/09/2014 07:18,0,0.188,ACTIVE,215.09,339.04,59.970,1399634322,"274151322000076","019011112586793",27.73,14.00,0,334.54,343.55,5.3,3.2,0.022,112328.2,112328.2,566,0,0,0,L,1151911521,2,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635093,594974.00
05/09/2014 07:18,0,0.086,ALERT,213.74,336.04,59.975,1399634322,"274151322000094","019011112586793",29.72,11.70,0,284.04,397.05,2.6,0.6,0.004,60819.0,60819.0,564,0,0,0,L,1151911521,1,122.01,123.59,0002,8,0,0,0,0,0,0,155,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1399632943,594964.00
05/09/2014 07:18,0,0.211,ACTIVE,214.41,337.84,59.949,1399634322,"274151322000052","019011112586793",27.33,14.30,0,333.33,343.25,5.9,3.7,0.013,111406.5,111406.5,556,0,0,0,L,1151911521,2,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399634879,594976.00
05/09/2014 07:18,0,0.152,ACTIVE,214.19,336.94,59.975,1399634322,"274151322000085","019011112586793",26.66,13.00,0,295.16,340.55,4.1,2.0,0.013,110849.0,110849.0,551,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632949,594966.00
05/09/2014 07:18,0,0.188,ACTIVE,214.64,338.14,59.938,1399634322,"274151322000087","019011112586793",27.35,15.80,0,333.63,343.25,5.2,3.1,0.022,107231.6,107231.6,557,0,0,0,L,1151911521,3,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399634902,594979.00
05/09/2014 07:18,0,0.135,ACTIVE,213.96,336.64,59.991,1399634322,"274151322000088","019011112586793",25.94,13.70,0,294.86,346.26,3.6,1.5,0.013,107020.3,107020.3,559,0,0,0,L,1151911521,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632955,594968.00
05/09/2014 07:18,0,0.176,ACTIVE,214.87,338.44,59.970,1399634322,"274151322000095","019011112586793",27.33,13.70,0,334.24,342.65,4.9,2.8,0.022,111075.4,111075.4,558,0,0,0,L,1151911521,2,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635097,594975.00
05/09/2014 07:18,0,0.133,ACTIVE,215.32,338.44,59.954,1399634322,"274151322000068","019011112586793",30.53,14.70,0,317.70,357.68,4.1,2.0,0.013,58556.5,58556.5,562,0,0,0,L,1151911521,3,122.91,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399634881,594977.00
05/09/2014 07:18,0,0.148,ACTIVE,213.96,335.44,59.986,1399634322,"274151322000054","019011112586793",27.14,13.70,0,295.16,341.15,4.2,2.1,0.009,109657.9,109657.9,554,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399632964,594971.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,298818.19999997,298818.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594988.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,301668.19999967,301668.19999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594992.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594980.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594981.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,234782.19999953,234782.19999953,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594982.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231037.3999999,231037.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594993.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594984.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594991.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594989.00
05/09/2014 07:18,1,0,NO_COMMUNICATIONS,0,0,0,1399634322,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635219,594990.00
05/09/2014 07:31,0,0.182,ACTIVE,214.87,338.44,59.954,1399635073,"274151322000085","019011112586793",27.15,14.00,0,334.54,342.95,5.0,2.9,0.018,110849.4,110849.4,552,0,0,0,L,1151911521,1,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635095,594962.00
05/09/2014 07:31,0,0.168,ACTIVE,213.74,336.34,59.944,1399635073,"274151322000088","019011112586793",26.22,14.30,0,333.63,342.95,4.5,2.4,0.013,107020.6,107020.6,560,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399634864,594963.00
05/09/2014 07:31,0,0.180,ACTIVE,214.41,336.34,59.949,1399635073,"274151322000054","019011112586793",27.73,14.70,0,332.73,343.25,5.1,3.0,0.022,109658.3,109658.3,555,0,0,0,L,1151911521,2,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399634883,594964.00
05/09/2014 07:31,0,0.121,ACTIVE,214.64,337.24,59.991,1399635073,"274151322000094","019011112586793",30.38,12.70,0,322.51,351.07,3.8,1.7,0.018,60819.2,60819.2,566,0,0,0,L,1151911521,4,122.46,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399634869,594965.00
05/09/2014 07:31,1,0.153,ACTIVE_NO_POWER,213.7,414.75,60.00,1399635073,"033051125000135","019011112586793",32.63,12,0.000,320.15,440.48,4.9,0.0,0.000,231037.3999999,231037.7999999,99,0,0,0,L,2361,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635581,594970.00
05/09/2014 07:31,1,0.129,ACTIVE_NO_POWER,213.5,431.86,60.03,1399635073,"033051125000118","019011112586793",37.53,11,0.000,320.25,441.80,4.8,0.0,0.000,298818.19999997,298819.10000001,37,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635423,594967.00
05/09/2014 07:31,1,0.164,ACTIVE_NO_POWER,213.2,402.81,60.03,1399635073,"033051125000150","019011112586793",36.94,11,0.000,318.55,441.89,6.0,0.0,0.000,301668.19999967,301668.99999967,61,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635268,594968.00
05/09/2014 07:31,1,0.164,ALERT,214.1,419.36,60.03,1399635073,"033051125000132","019011112586793",33.16,12,0.000,321.98,440.08,5.4,0.0,0.000,234782.19999953,234782.59999957,35,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399635592,594971.00
05/09/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399635073,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288327.30000002,288327.30000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635954,594978.00
05/09/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399635073,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,257457.60000003,257457.60000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635954,594975.00
05/09/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399635073,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252322.8,252322.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635954,594974.00
05/09/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399635073,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272277.20000007,272277.20000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635954,594976.00
05/09/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399635073,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,274663.30000016,274663.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635954,594979.00
05/09/2014 07:31,1,0,NO_COMMUNICATIONS,0,0,0,1399635073,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272256.89999982,272256.89999982,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399635954,594980.00
05/09/2014 07:45,1,0.326,ACTIVE,214.3,328.92,60.00,1399635959,"040051121000097","019011112586793",24.07,12,0.058,314.09,440.67,7.7,14.5,0.206,288327.30000002,288327.40000004,54,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636049,594996.00
05/09/2014 07:45,1,0.207,ACTIVE_NO_POWER,214.4,404.70,60.00,1399635959,"033051125000132","019011112586793",33.56,12,0.000,317.19,440.75,6.9,0.0,0.000,234782.59999957,234782.99999955,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636021,594983.00
05/09/2014 07:45,1,0.192,ACTIVE_NO_POWER,214.3,429.29,60.00,1399635959,"033051125000135","019011112586793",33.86,13,0.000,318.27,440.98,6.4,0.0,0.030,231037.7999999,231038.1999999,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636023,594984.00
05/09/2014 07:45,1,0.214,ACTIVE_NO_POWER,214.5,395.82,60.00,1399635959,"033051125000118","019011112586793",38.32,12,0.000,313.94,444.29,8.1,0.0,0.000,298819.10000001,298819.90000002,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636026,594985.00
05/09/2014 07:45,1,0.239,ACTIVE_NO_POWER,214.2,408.27,60.00,1399635959,"033051125000150","019011112586793",38.65,12,0.000,316.47,444.08,9.2,0.0,0.000,301668.99999967,301669.79999967,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636028,594986.00
05/09/2014 07:45,0,0.342,ACTIVE,214.41,339.65,59.944,1399635959,"274151322000083","019011112586793",27.89,15.30,0,333.63,344.45,9.6,7.4,0.049,111450.1,111450.1,558,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636030,594987.00
05/09/2014 07:45,0,0.367,ACTIVE,214.64,339.34,59.933,1399635959,"274151322000076","019011112586793",27.87,15.00,0,334.84,345.06,10.4,8.1,0.057,112329.7,112329.7,567,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636032,594988.00
05/09/2014 07:45,0,0.217,ACTIVE,214.41,396.15,59.938,1399635959,"274151322000094","019011112586793",37.29,14.30,0,334.54,413.89,8.2,6.0,0.040,60820.2,60820.2,567,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636034,594989.00
05/09/2014 07:45,0,0.344,ACTIVE,214.64,339.04,59.949,1399635959,"274151322000085","019011112586793",27.69,14.70,0,334.54,344.45,9.6,7.4,0.053,110850.8,110850.8,553,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636037,594990.00
05/09/2014 07:45,0,0.346,ACTIVE,214.41,336.94,59.954,1399635959,"274151322000087","019011112586793",27.47,16.70,0,333.93,344.45,9.6,7.4,0.040,107232.9,107232.9,558,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636039,594991.00
05/09/2014 07:45,0,0.328,ACTIVE,213.96,337.84,59.949,1399635959,"274151322000088","019011112586793",27.37,15.00,0,333.33,344.15,9.1,6.9,0.044,107021.9,107021.9,561,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636041,594992.00
05/09/2014 07:45,0,0.346,ACTIVE,214.41,338.44,59.991,1399635959,"274151322000095","019011112586793",27.87,14.30,0,333.93,344.15,9.8,7.5,0.049,111076.8,111076.8,559,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636043,594993.00
05/09/2014 07:45,0,0.223,ACTIVE,214.87,420.20,59.938,1399635959,"274151322000068","019011112586793",39.72,16.30,0,335.14,429.52,8.9,6.7,0.040,58557.7,58557.7,563,0,0,0,L,1151911521,1,123.14,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636045,594994.00
05/09/2014 07:45,0,0.350,ACTIVE,213.96,338.44,59.949,1399635959,"274151322000054","019011112586793",27.79,15.50,0,333.33,344.15,9.8,7.5,0.049,109659.7,109659.7,556,0,0,0,L,1151911521,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636046,594995.00
05/09/2014 07:45,1,0.378,ALERT,214.2,370.11,60.00,1399635959,"040051121000095","019011112586793",21.97,11,0.000,299.38,437.70,8.1,0.0,0.000,252322.8,252323.00000005,27,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399636053,594997.00
05/09/2014 07:45,1,0.290,ACTIVE_NO_POWER,214.6,432.35,60.00,1399635959,"040051121000068","019011112586793",22.75,11,0.000,321.38,439.54,6.4,0.0,0.000,257457.60000003,257457.80000002,50,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636011,595003.00
05/09/2014 07:45,1,0.287,ALERT,214.2,415.51,60.00,1399635959,"040051121000185","019011112586793",23.86,11,0.021,300.05,439.22,6.7,0.0,0.073,272277.20000007,272277.50000008,29,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399636059,594999.00
05/09/2014 07:45,1,0.283,ALERT,214.2,365.79,60.00,1399635959,"040051121000195","019011112586793",22.17,11,0.000,299.60,440.78,6.1,13.3,0.000,274663.30000016,274663.50000016,30,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399636001,595000.00
05/09/2014 07:45,0,0.379,ACTIVE,214.19,337.84,59.959,1399635959,"274151322000052","019011112586793",27.85,15.30,0,333.63,344.76,10.7,8.4,0.049,111408.1,111408.1,557,0,0,0,L,1151911521,2,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636004,595001.00
05/09/2014 07:45,1,0.303,ALERT,214.2,369.24,60.00,1399635959,"040051121000116","019011112586793",26.57,10,0.032,292.89,438.78,7.9,0.0,0.000,272256.89999982,272256.89999982,18,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399636009,595002.00
05/09/2014 08:01,1,0.382,ACTIVE,213.3,335.36,60.03,1399636864,"040051121000097","019011112586793",25.07,13,0.141,318.98,442.28,9.5,13.9,0.087,288327.40000004,288328.19999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636867,595004.00
05/09/2014 08:01,1,0.439,ACTIVE_NO_POWER,213.1,390.95,60.00,1399636864,"040051121000095","019011112586793",22.95,12,0.000,316.68,437.95,10.0,0.0,0.000,252323.00000005,252323.70000004,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636869,595005.00
05/09/2014 08:01,1,0.243,ACTIVE_NO_POWER,213.5,400.74,60.03,1399636864,"033051125000132","019011112586793",34.55,13,0.000,319.21,440.58,8.3,0.0,0.000,234782.99999955,234783.99999955,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636871,595006.00
05/09/2014 08:01,1,0.239,ACTIVE_NO_POWER,213.4,392.82,60.03,1399636864,"033051125000135","019011112586793",33.86,13,0.000,317.74,441.16,8.0,0.0,0.000,231038.1999999,231039.1999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636874,595007.00
05/09/2014 08:01,1,0.376,ACTIVE_NO_POWER,213.3,423.59,60.03,1399636864,"040051121000116","019011112586793",25.28,12,0.000,313.31,439.55,9.3,0.0,0.000,272256.89999982,272257.79999986,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636876,595008.00
05/09/2014 08:01,1,0.382,ACTIVE_NO_POWER,213.3,418.40,60.00,1399636864,"040051121000068","019011112586793",22.51,12,0.000,319.19,440.16,8.5,0.0,0.000,257457.80000002,257458.50000001,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636878,595009.00
05/09/2014 08:01,1,0.268,ACTIVE,213.5,374.28,60.00,1399636864,"033051125000118","019011112586793",38.84,13,0.132,312.86,445.34,10.3,12.7,0.004,298819.90000002,298821.19999997,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636881,595010.00
05/09/2014 08:01,1,0.291,ACTIVE,213.2,355.73,60.00,1399636864,"033051125000150","019011112586793",39.04,13,0.146,313.14,444.55,11.3,11.8,0.022,301669.79999967,301671.09999967,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636883,595011.00
05/09/2014 08:01,1,0.382,ACTIVE,213.7,324.25,60.03,1399636864,"040051121000185","019011112586793",23.47,12,0.096,314.57,440.11,8.9,6.7,0.244,272277.50000008,272278.30000009,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636885,595012.00
05/09/2014 08:01,1,0.347,ACTIVE,213.8,373.23,60.03,1399636864,"040051121000195","019011112586793",23.85,12,0.140,321.38,441.41,8.2,14.2,0.000,274663.50000016,274664.40000016,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636887,595013.00
05/09/2014 08:01,0,0.420,ACTIVE,214.41,340.55,59.965,1399636864,"274151322000083","019011112586793",27.89,15.80,0,331.53,346.26,11.9,9.6,0.071,111451.9,111451.9,559,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636889,595014.00
05/09/2014 08:01,0,0.432,ACTIVE,214.87,340.55,59.965,1399636864,"274151322000076","019011112586793",29.04,15.50,0,333.63,345.96,12.7,10.4,0.071,112331.6,112331.6,568,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636891,595015.00
05/09/2014 08:01,0,0.262,ACTIVE,214.41,409.08,59.965,1399636864,"274151322000094","019011112586793",38.65,15.50,0,336.64,419.60,10.3,8.0,0.057,60821.6,60821.6,568,0,0,0,L,1151911521,0,122.23,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636892,595016.00
05/09/2014 08:01,0,0.455,ACTIVE,213.96,339.65,59.970,1399636864,"274151322000052","019011112586793",27.79,15.80,0,331.83,345.66,12.8,10.5,0.075,111410.0,111410.0,558,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636894,595017.00
05/09/2014 08:01,0,0.424,ACTIVE,214.41,338.74,59.970,1399636864,"274151322000085","019011112586793",27.81,15.30,0,333.93,345.66,11.9,9.6,0.066,110852.6,110852.6,554,0,0,0,L,1151911521,0,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636896,595018.00
05/09/2014 08:01,0,0.420,ACTIVE,214.41,342.05,59.970,1399636864,"274151322000087","019011112586793",27.87,17.30,0,333.03,345.66,11.8,9.5,0.071,107234.7,107234.7,559,0,0,0,L,1151911521,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636898,595019.00
05/09/2014 08:01,0,0.404,ACTIVE,213.96,339.34,59.959,1399636864,"274151322000088","019011112586793",27.77,15.50,0,332.13,345.36,11.3,9.0,0.066,107023.5,107023.5,562,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636899,595020.00
05/09/2014 08:01,0,0.420,ACTIVE,214.19,338.44,59.965,1399636864,"274151322000095","019011112586793",28.37,15.00,0,331.83,345.06,12.1,9.8,0.062,111078.6,111078.6,560,0,0,0,L,1151911521,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636901,595021.00
05/09/2014 08:01,0,0.232,ACTIVE,214.87,436.73,59.965,1399636864,"274151322000068","019011112586793",41.59,17.80,0,336.94,440.04,9.7,7.5,0.035,58559.3,58559.3,564,0,0,0,L,1151911521,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636903,595022.00
05/09/2014 08:01,0,0.430,ACTIVE,213.74,339.65,59.975,1399636864,"274151322000054","019011112586793",27.79,15.80,0,332.73,345.36,12.1,9.7,0.062,109661.5,109661.5,557,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399636904,595023.00
05/09/2014 08:15,1,0.336,ACTIVE_NO_POWER,213.2,384.47,60.03,1399637703,"040051121000097","019011112586793",23.34,13,0.000,317.34,442.55,7.7,0.0,0.000,288328.19999999,288329.5,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637706,595024.00
05/09/2014 08:15,1,0.209,ACTIVE_NO_POWER,213.2,376.35,60.03,1399637703,"033051125000132","019011112586793",34.74,13,0.000,316.58,440.78,7.2,0.0,0.000,234783.99999955,234785.19999954,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637710,595025.00
05/09/2014 08:15,1,0.198,ACTIVE_NO_POWER,213.1,384.31,60.03,1399637703,"033051125000135","019011112586793",33.90,13,0.000,316.52,440.87,6.6,0.0,0.000,231039.1999999,231040.2999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637712,595026.00
05/09/2014 08:15,1,0.327,ACTIVE_NO_POWER,213.0,382.02,60.03,1399637703,"040051121000116","019011112586793",25.47,12,0.000,313.80,440.46,8.1,0.0,0.000,272257.79999986,272258.79999986,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637715,595027.00
05/09/2014 08:15,1,0.218,ACTIVE,213.1,330.78,60.03,1399637703,"033051125000118","019011112586793",39.31,13,0.146,315.55,445.54,8.5,11.1,0.200,298821.19999997,298822.90000002,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637719,595028.00
05/09/2014 08:15,1,0.246,ACTIVE,213.0,362.14,60.00,1399637703,"033051125000150","019011112586793",39.04,13,0.134,310.49,445.36,9.5,10.7,0.005,301671.09999967,301672.79999967,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637721,595029.00
05/09/2014 08:15,1,0.246,ACTIVE,213.3,358.68,60.03,1399637703,"040051121000185","019011112586793",26.42,13,0.000,317.79,439.79,6.4,14.0,0.000,272278.30000009,272279.20000007,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637723,595030.00
05/09/2014 08:15,1,0.298,ACTIVE,213.4,328.05,60.03,1399637703,"040051121000195","019011112586793",22.04,13,0.107,320.58,441.38,6.4,14.0,0.198,274664.40000016,274665.30000016,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637726,595031.00
05/09/2014 08:15,0,0.357,ACTIVE,213.29,337.84,59.975,1399637703,"274151322000083","019011112586793",27.85,16.00,0,332.43,344.45,10.1,7.8,0.049,111454.0,111454.0,560,0,0,0,L,1151911521,0,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637727,595032.00
05/09/2014 08:15,0,0.367,ACTIVE,213.74,339.04,59.981,1399637703,"274151322000076","019011112586793",28.94,15.80,0,333.93,345.66,10.8,8.5,0.066,112333.8,112333.8,569,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637729,595033.00
05/09/2014 08:15,0,0.225,ACTIVE,213.51,398.86,59.981,1399637703,"274151322000094","019011112586793",37.55,16.30,0,334.24,419.90,8.6,6.3,0.044,60823.3,60823.3,569,0,0,0,L,1151911521,0,121.55,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637731,595034.00
05/09/2014 08:15,0,0.385,ACTIVE,212.83,335.74,59.970,1399637703,"274151322000052","019011112586793",27.95,16.00,0,332.43,345.06,10.9,8.6,0.049,111412.2,111412.2,559,0,0,0,L,1151911521,0,121.33,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637732,595035.00
05/09/2014 08:15,0,0.357,ACTIVE,213.29,338.44,60.002,1399637703,"274151322000085","019011112586793",27.75,15.50,0,333.63,344.76,10.1,7.8,0.053,110854.6,110854.6,555,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637734,595036.00
05/09/2014 08:15,0,0.357,ACTIVE,213.29,337.54,59.981,1399637703,"274151322000087","019011112586793",27.57,18.00,0,332.73,344.76,10.0,7.7,0.057,107236.7,107236.7,560,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637736,595037.00
05/09/2014 08:15,0,0.338,ACTIVE,212.83,337.84,60.002,1399637703,"274151322000088","019011112586793",27.69,15.80,0,332.73,344.45,9.5,7.2,0.053,107025.4,107025.4,563,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637738,595038.00
05/09/2014 08:15,0,0.361,ACTIVE,213.06,336.34,59.981,1399637703,"274151322000095","019011112586793",27.93,15.50,0,333.03,344.15,10.2,8.0,0.057,111080.7,111080.7,561,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637739,595039.00
05/09/2014 08:15,0,0.244,ACTIVE,213.96,405.77,59.975,1399637703,"274151322000068","019011112586793",38.27,18.30,0,336.04,441.24,9.5,7.2,0.044,58561.1,58561.1,565,0,0,0,L,1151911521,0,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637741,595040.00
05/09/2014 08:15,0,0.361,ACTIVE,213.29,339.04,59.981,1399637703,"274151322000054","019011112586793",27.77,16.30,0,332.43,344.45,10.2,7.9,0.057,109663.5,109663.5,558,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637743,595041.00
05/09/2014 08:15,1,0.399,ACTIVE,212.8,347.85,60.03,1399637703,"040051121000095","019011112586793",21.79,13,0.142,312.40,438.05,8.5,14.6,0.003,252323.70000004,252324.70000004,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637745,595042.00
05/09/2014 08:15,1,0.315,ACTIVE_NO_POWER,212.9,405.16,60.03,1399637703,"040051121000068","019011112586793",22.30,12,0.000,315.39,440.00,6.9,0.0,0.000,257458.50000001,257459.50000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399637747,595043.00
05/09/2014 08:30,1,0.306,ACTIVE_NO_POWER,214.4,381.86,60.03,1399638603,"040051121000097","019011112586793",24.44,13,0.000,313.82,441.62,7.3,0.0,0.000,288329.5,288330.60000002,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638606,595044.00
05/09/2014 08:30,1,0.193,ACTIVE,214.3,326.69,60.07,1399638603,"033051125000132","019011112586793",34.49,13,0.081,318.05,440.91,6.6,13.6,0.228,234785.19999954,234786.09999958,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638610,595045.00
05/09/2014 08:30,1,0.194,ACTIVE,213.9,348.42,60.03,1399638603,"033051125000135","019011112586793",33.83,13,0.143,315.97,441.00,6.5,14.0,0.007,231040.2999999,231041.2999999,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638612,595046.00
05/09/2014 08:30,1,0.324,ACTIVE_NO_POWER,214.2,390.85,60.07,1399638603,"040051121000116","019011112586793",24.41,12,0.000,312.52,438.69,7.7,0.0,0.000,272258.79999986,272259.79999986,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638614,595047.00
05/09/2014 08:30,1,0.209,ACTIVE_NO_POWER,214.2,426.54,60.03,1399638603,"033051125000118","019011112586793",38.10,13,0.000,316.89,445.13,7.9,0.0,0.000,298822.90000002,298824.19999997,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638618,595048.00
05/09/2014 08:30,1,0.224,ACTIVE_NO_POWER,213.5,428.38,60.03,1399638603,"033051125000150","019011112586793",38.84,13,0.000,313.17,444.66,8.6,0.0,0.028,301672.79999967,301674.29999967,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638621,595049.00
05/09/2014 08:30,1,0.156,ACTIVE_NO_POWER,213.8,414.94,60.03,1399638603,"040051121000185","019011112586793",27.80,13,0.000,317.10,438.04,4.3,0.0,0.000,272279.20000007,272279.30000009,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638623,595050.00
05/09/2014 08:30,0,0.346,ACTIVE,213.74,339.34,59.981,1399638603,"274151322000083","019011112586793",27.63,16.00,0,331.23,344.45,9.7,7.4,0.057,111455.8,111455.8,561,0,0,0,L,1151911521,0,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638627,595051.00
05/09/2014 08:30,0,0.354,ACTIVE,214.41,338.14,59.996,1399638603,"274151322000076","019011112586793",29.04,15.80,0,333.63,344.76,10.4,8.1,0.053,112335.8,112335.8,570,0,0,0,L,1151911521,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638629,595052.00
05/09/2014 08:30,0,0.213,ACTIVE,213.74,397.96,59.986,1399638603,"274151322000094","019011112586793",37.53,16.70,0,333.93,414.19,8.1,5.9,0.044,60824.7,60824.7,570,0,0,0,L,1151911521,0,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638631,595053.00
05/09/2014 08:30,0,0.375,ACTIVE,213.74,339.04,59.986,1399638603,"274151322000052","019011112586793",27.83,16.00,0,330.63,344.15,10.6,8.3,0.053,111414.3,111414.3,560,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638633,595054.00
05/09/2014 08:30,0,0.346,ACTIVE,214.41,339.65,60.002,1399638603,"274151322000085","019011112586793",27.75,15.50,0,333.03,344.45,9.7,7.5,0.053,110856.5,110856.5,556,0,0,0,L,1151911521,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638634,595055.00
05/09/2014 08:30,0,0.344,ACTIVE,214.19,339.04,59.996,1399638603,"274151322000087","019011112586793",27.77,18.30,0,331.83,344.45,9.7,7.4,0.049,107238.5,107238.5,561,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638636,595056.00
05/09/2014 08:30,0,0.322,ACTIVE,213.74,339.04,59.991,1399638603,"274151322000088","019011112586793",27.77,15.80,0,331.23,343.85,9.1,6.8,0.044,107027.1,107027.1,564,0,0,0,L,1151911521,0,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638638,595057.00
05/09/2014 08:30,0,0.348,ACTIVE,214.19,339.04,59.991,1399638603,"274151322000095","019011112586793",27.69,15.50,0,332.13,344.45,9.8,7.5,0.049,111082.5,111082.5,562,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638640,595058.00
