ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 08:30,0,0.234,ACTIVE,214.87,400.66,59.975,1399638603,"274151322000068","019011112586793",37.81,18.70,0,334.54,414.79,9.0,6.8,0.035,58562.7,58562.7,566,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638641,595059.00
05/09/2014 08:30,0,0.346,ACTIVE,214.19,338.74,59.996,1399638603,"274151322000054","019011112586793",27.87,16.30,0,330.93,343.85,9.8,7.5,0.040,109665.4,109665.4,559,0,0,0,L,1151911521,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638643,595060.00
05/09/2014 08:30,1,0.258,ACTIVE,214.3,360.54,60.03,1399638603,"040051121000195","019011112586793",24.08,13,0.123,323.40,440.37,6.1,8.1,0.000,274665.30000016,274666.20000016,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638661,595061.00
05/09/2014 08:30,1,0.383,ACTIVE_NO_POWER,214.4,406.30,60.03,1399638603,"040051121000095","019011112586793",21.68,13,0.000,314.34,438.34,8.1,0.0,0.000,252324.70000004,252325.40000003,43,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638663,595062.00
05/09/2014 08:30,1,0.315,ACTIVE_NO_POWER,214.1,403.77,60.03,1399638603,"040051121000068","019011112586793",21.48,13,0.000,316.99,440.09,6.6,0.0,0.000,257459.50000001,257460.20000006,65,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399638665,595063.00
05/09/2014 08:45,1,0.336,ACTIVE,214.6,381.09,60.03,1399639503,"040051121000097","019011112586793",25.88,14,0.000,316.88,442.31,8.6,7.1,0.000,288330.60000002,288331.69999998,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639506,595064.00
05/09/2014 08:45,1,0.432,ACTIVE_NO_POWER,214.2,414.87,60.03,1399639503,"040051121000095","019011112586793",22.11,13,0.000,314.08,438.34,9.5,0.0,0.064,252325.40000003,252326.30000001,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639508,595065.00
05/09/2014 08:45,1,0.229,ACTIVE,214.4,333.45,60.03,1399639503,"033051125000132","019011112586793",33.96,13,0.099,318.85,441.08,7.7,11.3,0.125,234786.09999958,234787.19999954,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639510,595066.00
05/09/2014 08:45,1,0.223,ACTIVE,214.3,330.72,60.07,1399639503,"033051125000135","019011112586793",33.25,13,0.129,318.96,440.99,7.3,13.7,0.111,231041.2999999,231042.3999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639512,595067.00
05/09/2014 08:45,1,0.386,ACTIVE,214.4,342.09,60.07,1399639503,"040051121000116","019011112586793",23.28,13,0.138,314.38,439.72,8.8,12.7,0.023,272259.79999986,272260.89999982,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639515,595068.00
05/09/2014 08:45,1,0.354,ACTIVE_NO_POWER,214.5,327.08,60.07,1399639503,"040051121000068","019011112586793",22.24,13,0.091,318.14,440.40,7.7,0.0,0.234,257460.20000006,257461.10000004,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639517,595069.00
05/09/2014 08:45,1,0.246,ACTIVE,214.6,337.41,60.03,1399639503,"033051125000118","019011112586793",38.95,13,0.132,316.83,445.88,9.5,6.1,0.223,298824.19999997,298825.69999997,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639519,595070.00
05/09/2014 08:45,1,0.265,ACTIVE,214.5,330.10,60.07,1399639503,"033051125000150","019011112586793",39.00,13,0.000,312.07,444.94,10.3,3.2,0.242,301674.29999967,301675.99999967,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639521,595071.00
05/09/2014 08:45,1,0.362,ACTIVE,214.6,335.12,60.03,1399639503,"040051121000185","019011112586793",22.47,13,0.131,316.79,439.87,8.0,12.9,0.065,272279.30000009,272280.30000009,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639524,595072.00
05/09/2014 08:45,1,0.328,ACTIVE,214.6,340.00,60.03,1399639503,"040051121000195","019011112586793",22.62,13,0.136,320.67,441.33,7.3,11.3,0.058,274666.20000016,274667.00000016,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639526,595073.00
05/09/2014 08:45,0,0.395,ACTIVE,214.41,341.15,59.986,1399639503,"274151322000083","019011112586793",27.81,16.70,0,331.23,345.06,11.2,8.9,0.066,111457.8,111457.8,562,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639528,595074.00
05/09/2014 08:45,0,0.406,ACTIVE,214.87,342.05,59.965,1399639503,"274151322000076","019011112586793",28.78,16.00,0,332.43,346.26,11.8,9.5,0.080,112338.0,112338.0,571,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639530,595075.00
05/09/2014 08:45,0,0.240,ACTIVE,214.41,406.07,59.991,1399639503,"274151322000094","019011112586793",38.31,17.30,0,334.54,415.69,9.3,7.1,0.049,60826.4,60826.4,571,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639531,595076.00
05/09/2014 08:45,0,0.424,ACTIVE,213.96,337.84,60.002,1399639503,"274151322000052","019011112586793",27.85,16.30,0,330.93,351.37,12.0,9.7,0.071,111416.5,111416.5,561,0,0,0,L,1151911521,0,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639533,595077.00
05/09/2014 08:45,0,0.391,ACTIVE,214.19,339.95,59.970,1399639503,"274151322000085","019011112586793",27.99,15.80,0,331.83,345.06,11.1,8.8,0.057,110858.5,110858.5,557,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639535,595078.00
05/09/2014 08:45,0,0.393,ACTIVE,214.41,340.25,59.996,1399639503,"274151322000087","019011112586793",27.83,19.00,0,332.13,351.07,11.0,8.7,0.066,107240.5,107240.5,562,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639537,595079.00
05/09/2014 08:45,0,0.373,ACTIVE,213.74,339.95,59.986,1399639503,"274151322000088","019011112586793",27.63,16.00,0,331.23,346.86,10.5,8.2,0.057,107028.9,107028.9,565,0,0,0,L,1151911521,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639538,595080.00
05/09/2014 08:45,0,0.402,ACTIVE,214.19,340.55,59.991,1399639503,"274151322000095","019011112586793",27.81,15.80,0,331.53,347.16,11.3,9.0,0.057,111084.6,111084.6,563,0,0,0,L,1151911521,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639540,595081.00
05/09/2014 08:45,0,0.264,ACTIVE,215.09,406.37,60.012,1399639503,"274151322000068","019011112586793",38.39,19.30,0,336.94,416.59,10.3,8.0,0.049,58564.6,58564.6,567,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639542,595082.00
05/09/2014 08:45,0,0.396,ACTIVE,214.19,338.74,59.991,1399639503,"274151322000054","019011112586793",27.79,16.70,0,330.93,351.07,11.2,8.9,0.053,109667.4,109667.4,560,0,0,0,L,1151911521,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399639544,595083.00
05/09/2014 09:00,1,0.492,ACTIVE,214.0,394.10,60.00,1399640403,"040051121000097","019011112586793",25.90,14,0.122,317.83,441.81,12.6,10.3,0.001,288331.69999998,288333.3,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640406,595084.00
05/09/2014 09:00,1,0.559,ACTIVE,213.5,410.47,60.03,1399640403,"040051121000095","019011112586793",22.90,13,0.000,314.21,438.00,12.7,1.1,0.057,252326.30000001,252327.50000006,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640408,595085.00
05/09/2014 09:00,1,0.315,ACTIVE,214.3,382.90,60.00,1399640403,"033051125000132","019011112586793",34.76,13,0.137,318.06,440.51,10.9,11.6,0.002,234787.19999954,234788.69999954,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640410,595086.00
05/09/2014 09:00,1,0.312,ACTIVE,213.6,326.14,60.00,1399640403,"033051125000135","019011112586793",33.84,14,0.095,315.87,441.29,10.5,6.3,0.234,231042.3999999,231043.8999999,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640412,595087.00
05/09/2014 09:00,1,0.509,ACTIVE_NO_POWER,213.7,413.26,60.03,1399640403,"040051121000116","019011112586793",25.51,13,0.018,311.12,439.90,12.9,0.0,0.000,272260.89999982,272262.39999982,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640415,595088.00
05/09/2014 09:00,1,0.497,ACTIVE,214.0,378.49,60.03,1399640403,"040051121000068","019011112586793",22.64,13,0.150,316.90,441.03,11.2,15.3,0.002,257461.10000004,257462.20000006,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640417,595089.00
05/09/2014 09:00,1,0.346,ACTIVE_NO_POWER,213.6,329.58,60.03,1399640403,"033051125000118","019011112586793",39.03,13,0.007,314.17,445.88,13.4,0.0,0.276,298825.69999997,298827.69999997,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640420,595090.00
05/09/2014 09:00,1,0.362,ACTIVE,213.8,383.92,60.00,1399640403,"033051125000150","019011112586793",39.51,13,0.138,316.38,445.52,14.2,13.9,0.005,301675.99999967,301677.99999967,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640422,595091.00
05/09/2014 09:00,1,0.480,ACTIVE,213.7,380.48,60.03,1399640403,"040051121000185","019011112586793",24.08,13,0.000,317.76,439.66,11.5,3.2,0.155,272280.30000009,272281.60000004,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640424,595092.00
05/09/2014 09:00,1,0.447,ACTIVE,214.0,382.33,60.03,1399640403,"040051121000195","019011112586793",24.08,13,0.139,318.35,441.34,10.7,11.3,0.001,274667.00000016,274668.30000016,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640426,595093.00
05/09/2014 09:00,0,0.527,ACTIVE,213.51,338.44,59.975,1399640403,"274151322000083","019011112586793",28.21,17.00,0,330.03,346.56,15.1,12.6,0.084,111460.3,111460.3,563,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640428,595094.00
05/09/2014 09:00,0,0.543,ACTIVE,213.74,339.95,59.959,1399640403,"274151322000076","019011112586793",29.48,16.70,0,332.73,347.46,16.3,13.8,0.097,112340.7,112340.7,572,0,0,0,L,1151911521,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640430,595095.00
05/09/2014 09:00,0,0.328,ACTIVE,213.51,415.09,59.965,1399640403,"274151322000094","019011112586793",39.04,18.00,0,335.44,419.90,12.9,10.5,0.075,60828.4,60828.4,572,0,0,0,L,1151911521,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640432,595096.00
05/09/2014 09:00,0,0.547,ACTIVE,213.51,340.25,59.981,1399640403,"274151322000052","019011112586793",28.78,16.70,0,330.63,346.86,16.0,13.5,0.088,111419.2,111419.2,562,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640433,595097.00
05/09/2014 09:00,0,0.518,ACTIVE,213.74,338.74,59.949,1399640403,"274151322000085","019011112586793",28.67,16.30,0,331.53,346.26,15.0,12.6,0.088,110860.9,110860.9,558,0,0,0,L,1151911521,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640435,595098.00
05/09/2014 09:00,0,0.512,ACTIVE,213.51,339.34,59.991,1399640403,"274151322000087","019011112586793",28.25,19.50,0,331.83,346.56,14.7,12.3,0.075,107242.9,107242.9,563,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640437,595099.00
05/09/2014 09:00,0,0.496,ACTIVE,213.29,335.74,59.965,1399640403,"274151322000088","019011112586793",28.45,16.70,0,330.93,346.26,14.3,11.9,0.071,107031.2,107031.2,566,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640439,595100.00
05/09/2014 09:00,0,0.533,ACTIVE,213.74,339.65,59.965,1399640403,"274151322000095","019011112586793",28.65,16.30,0,331.23,346.56,15.5,13.0,0.097,111087.1,111087.1,564,0,0,0,L,1151911521,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640440,595101.00
05/09/2014 09:00,0,0.365,ACTIVE,214.41,400.66,59.970,1399640403,"274151322000068","019011112586793",37.51,20.00,0,336.34,431.62,14.0,11.6,0.075,58566.8,58566.8,568,0,0,0,L,1151911521,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640442,595102.00
05/09/2014 09:00,0,0.514,ACTIVE,213.29,338.14,59.965,1399640403,"274151322000054","019011112586793",29.02,17.30,0,330.63,346.56,15.1,12.6,0.088,109669.9,109669.9,561,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399640444,595103.00
05/09/2014 09:17,1,0.705,ACTIVE,213.9,321.81,60.00,1399641433,"040051121000097","019011112586793",26.20,15,0.168,313.68,440.75,18.3,12.4,0.243,288333.3,288336.49999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641436,595104.00
05/09/2014 09:17,1,0.767,ACTIVE,213.5,369.81,60.00,1399641433,"040051121000095","019011112586793",23.21,15,0.149,312.90,437.59,17.7,13.8,0.021,252327.50000006,252330.10000002,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641121,595105.00
05/09/2014 09:17,1,0.459,ACTIVE,213.9,358.24,60.00,1399641433,"033051125000132","019011112586793",35.02,14,0.151,316.41,440.91,16.0,16.3,0.060,234788.69999954,234791.59999958,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641123,595106.00
05/09/2014 09:17,1,0.447,ACTIVE,213.7,420.78,60.00,1399641433,"033051125000135","019011112586793",35.06,15,0.132,315.12,441.45,15.6,13.1,0.001,231043.8999999,231046.5999999,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641126,595107.00
05/09/2014 09:17,1,0.732,ACTIVE,213.8,397.24,60.00,1399641433,"040051121000116","019011112586793",25.91,13,0.141,311.91,439.22,18.8,13.7,0.006,272262.39999982,272265.29999986,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641128,595108.00
05/09/2014 09:17,1,0.717,ACTIVE,214.2,429.68,60.00,1399641433,"040051121000068","019011112586793",23.12,14,0.150,318.08,439.84,16.5,11.5,0.002,257462.20000006,257465.00000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641130,595109.00
05/09/2014 09:17,1,0.521,ACTIVE,213.2,341.25,60.00,1399641433,"033051125000118","019011112586793",38.93,15,0.172,316.16,442.35,20.2,25.4,0.231,298827.69999997,298831.60000001,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641132,595110.00
05/09/2014 09:17,1,0.532,ACTIVE,213.4,334.49,59.96,1399641433,"033051125000150","019011112586793",39.83,15,0.195,314.52,441.68,21.1,26.8,0.285,301677.99999967,301681.89999967,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641135,595111.00
05/09/2014 09:17,1,0.701,ACTIVE,213.6,332.33,60.00,1399641433,"040051121000185","019011112586793",24.89,14,0.125,314.26,439.88,17.3,14.8,0.263,272281.60000004,272284.40000005,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641137,595112.00
05/09/2014 09:17,1,0.673,ACTIVE,214.2,329.61,60.00,1399641433,"040051121000195","019011112586793",24.88,14,0.164,318.58,441.29,16.6,23.2,0.229,274668.30000016,274671.20000016,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641139,595113.00
05/09/2014 09:17,0,0.766,ACTIVE,213.51,341.75,59.938,1399641433,"274151322000083","019011112586793",28.90,18.00,0,330.03,350.17,22.4,19.7,0.155,111464.8,111464.8,564,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641141,595114.00
05/09/2014 09:17,0,0.807,ACTIVE,213.96,339.95,59.949,1399641433,"274151322000076","019011112586793",29.52,17.80,0,330.33,350.77,24.1,21.4,0.159,112345.6,112345.6,573,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641142,595115.00
05/09/2014 09:17,0,0.504,ACTIVE,213.29,406.97,59.938,1399641433,"274151322000094","019011112586793",38.07,19.30,0,333.63,436.13,19.4,16.8,0.128,60832.2,60832.2,573,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641144,595116.00
05/09/2014 09:17,0,0.791,ACTIVE,213.06,340.85,59.949,1399641433,"274151322000052","019011112586793",29.20,17.80,0,327.32,350.77,23.4,20.7,0.150,111424.0,111424.0,563,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641146,595117.00
05/09/2014 09:17,0,0.760,ACTIVE,213.06,342.35,59.954,1399641433,"274151322000085","019011112586793",28.98,17.30,0,329.73,349.86,22.4,19.6,0.146,110865.4,110865.4,559,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641147,595118.00
05/09/2014 09:17,0,0.754,ACTIVE,213.51,340.25,59.944,1399641433,"274151322000087","019011112586793",28.71,20.30,0,329.73,350.77,21.9,19.2,0.137,107247.3,107247.3,564,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641149,595119.00
05/09/2014 09:17,0,0.746,ACTIVE,212.61,341.45,59.949,1399641433,"274151322000088","019011112586793",28.55,17.50,0,329.43,349.86,21.6,18.9,0.133,107035.5,107035.5,567,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641151,595120.00
05/09/2014 09:17,0,0.787,ACTIVE,212.83,337.54,59.954,1399641433,"274151322000095","019011112586793",29.30,17.30,0,329.43,350.17,23.4,20.7,0.150,111091.8,111091.8,565,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641153,595121.00
05/09/2014 09:17,0,0.523,ACTIVE,213.51,412.08,59.954,1399641433,"274151322000068","019011112586793",38.86,21.30,0,334.84,437.33,20.6,18.0,0.119,58570.9,58570.9,569,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641154,595122.00
05/09/2014 09:17,0,0.758,ACTIVE,212.61,340.25,59.938,1399641433,"274151322000054","019011112586793",29.42,18.00,0,329.43,349.86,22.6,19.9,0.141,109674.5,109674.5,562,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399641156,595123.00
05/09/2014 09:30,1,0.877,ACTIVE,213.5,352.87,60.00,1399642203,"040051121000097","019011112586793",26.39,16,0.197,315.22,441.71,23.0,22.6,0.102,288336.49999999,288340.10000001,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642205,595124.00
05/09/2014 09:30,1,0.921,ACTIVE,213.2,322.56,60.00,1399642203,"040051121000095","019011112586793",23.56,15,0.159,311.71,438.04,21.6,25.4,0.274,252330.10000002,252333.30000001,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642208,595125.00
05/09/2014 09:30,1,0.563,ACTIVE,213.4,356.58,60.00,1399642203,"033051125000132","019011112586793",35.22,15,0.155,317.75,441.15,19.7,14.2,0.093,234791.59999958,234794.79999957,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642210,595126.00
05/09/2014 09:30,1,0.555,ACTIVE,213.7,427.70,60.03,1399642203,"033051125000135","019011112586793",35.16,16,0.156,315.46,441.76,19.4,15.3,0.010,231046.5999999,231049.7999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642212,595127.00
05/09/2014 09:30,1,0.879,ACTIVE,213.4,358.70,60.00,1399642203,"040051121000116","019011112586793",26.33,15,0.221,311.89,439.92,23.0,30.9,0.070,272265.29999986,272268.99999985,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642214,595128.00
05/09/2014 09:30,1,0.863,ACTIVE,213.7,425.97,60.00,1399642203,"040051121000068","019011112586793",23.52,15,0.158,317.24,439.93,20.2,15.7,0.040,257465.00000001,257468.10000003,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642217,595129.00
05/09/2014 09:30,1,0.636,ACTIVE,213.3,380.58,60.03,1399642203,"033051125000118","019011112586793",39.35,15,0.160,315.76,442.46,24.9,16.1,0.192,298831.60000001,298835.90000002,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642219,595130.00
05/09/2014 09:30,1,0.656,ACTIVE,213.2,382.71,60.03,1399642203,"033051125000150","019011112586793",39.53,16,0.154,313.44,443.02,25.8,16.2,0.205,301681.89999967,301686.29999967,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642221,595131.00
05/09/2014 09:30,1,0.855,ACTIVE,213.6,387.74,60.00,1399642203,"040051121000185","019011112586793",25.16,15,0.160,315.01,440.09,21.4,16.6,0.176,272284.40000005,272287.80000009,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642223,595132.00
05/09/2014 09:30,1,0.814,ACTIVE,213.8,343.15,60.03,1399642203,"040051121000195","019011112586793",25.47,15,0.200,317.50,441.58,20.6,24.9,0.216,274671.20000016,274674.50000016,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642226,595133.00
05/09/2014 09:30,0,0.918,ACTIVE,213.51,339.34,59.975,1399642203,"274151322000083","019011112586793",29.24,19.00,0,331.23,351.97,27.2,24.3,0.190,111469.6,111469.6,565,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642227,595134.00
05/09/2014 09:30,0,0.967,ACTIVE,213.96,346.86,59.975,1399642203,"274151322000076","019011112586793",29.88,18.70,0,333.33,352.87,29.3,26.3,0.203,112350.8,112350.8,574,0,0,0,L,1151911521,0,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642229,595135.00
05/09/2014 09:30,0,0.605,ACTIVE,213.96,414.79,59.975,1399642203,"274151322000094","019011112586793",38.68,20.30,0,335.14,435.53,23.8,21.0,0.155,60836.3,60836.3,574,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642231,595136.00
05/09/2014 09:30,0,0.963,ACTIVE,213.74,343.85,59.981,1399642203,"274151322000052","019011112586793",28.96,18.70,0,331.23,352.27,28.3,25.4,0.177,111429.1,111429.1,564,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642233,595137.00
05/09/2014 09:30,0,0.908,ACTIVE,213.29,345.36,59.981,1399642203,"274151322000085","019011112586793",29.36,18.00,0,331.23,351.67,27.0,24.1,0.172,110870.2,110870.2,560,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642234,595138.00
05/09/2014 09:30,0,0.908,ACTIVE,213.74,342.05,60.012,1399642203,"274151322000087","019011112586793",28.80,21.30,0,331.53,351.67,26.5,23.6,0.172,107252.0,107252.0,565,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642236,595139.00
05/09/2014 09:30,0,0.902,ACTIVE,213.29,342.65,59.970,1399642203,"274151322000088","019011112586793",28.90,18.30,0,331.23,352.27,26.4,23.6,0.168,107040.2,107040.2,568,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642238,595140.00
05/09/2014 09:30,0,0.963,ACTIVE,213.74,339.04,59.981,1399642203,"274151322000095","019011112586793",29.24,18.00,0,332.43,352.27,28.5,25.6,0.186,111096.9,111096.9,566,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642240,595141.00
05/09/2014 09:30,0,0.623,ACTIVE,214.41,416.59,59.975,1399642203,"274151322000068","019011112586793",39.16,22.30,0,332.73,437.33,24.8,22.0,0.146,58575.3,58575.3,570,0,0,0,L,1151911521,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642241,595142.00
05/09/2014 09:30,0,0.920,ACTIVE,213.29,344.45,59.986,1399642203,"274151322000054","019011112586793",29.42,19.00,0,330.63,351.97,27.5,24.6,0.186,109679.3,109679.3,563,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399642243,595143.00
05/09/2014 09:47,1,0.820,ACTIVE,214.5,415.61,60.00,1399643230,"040051121000097","019011112586793",26.48,17,0.173,315.49,441.39,21.6,17.7,0.008,288340.10000001,288344.69999997,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643233,595144.00
05/09/2014 09:47,1,0.875,ACTIVE,215.1,388.95,60.03,1399643230,"040051121000095","019011112586793",23.42,17,0.142,311.55,437.82,20.4,11.2,0.012,252333.30000001,252337.30000001,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643235,595145.00
05/09/2014 09:47,1,0.532,ACTIVE,215.7,357.22,60.03,1399643230,"033051125000132","019011112586793",35.03,16,0.148,314.86,441.83,18.5,23.1,0.081,234794.79999957,234798.69999955,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643237,595146.00
05/09/2014 09:47,1,0.526,ACTIVE,214.8,415.76,60.03,1399643230,"033051125000135","019011112586793",34.56,17,0.139,315.84,441.69,18.1,14.9,0.003,231049.7999999,231053.6999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643240,595147.00
05/09/2014 09:47,1,0.830,ACTIVE,215.0,424.47,60.00,1399643230,"040051121000116","019011112586793",26.17,15,0.157,311.73,439.79,21.6,16.4,0.004,272268.99999985,272273.39999983,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643242,595148.00
05/09/2014 09:47,1,0.812,ACTIVE,215.6,407.37,60.00,1399643230,"040051121000068","019011112586793",23.34,16,0.144,318.09,439.83,18.8,14.8,0.005,257468.10000003,257472.00000001,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643244,595149.00
05/09/2014 09:47,1,0.591,ACTIVE,215.0,369.40,60.00,1399643230,"033051125000118","019011112586793",39.60,16,0.188,314.70,442.89,23.2,28.9,0.071,298835.90000002,298841.19999997,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643246,595150.00
05/09/2014 09:47,1,0.607,ACTIVE,215.3,338.52,60.00,1399643230,"033051125000150","019011112586793",39.75,17,0.146,313.20,442.32,24.0,15.9,0.234,301686.29999967,301691.79999967,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643249,595151.00
05/09/2014 09:47,1,0.800,ACTIVE,215.1,346.70,60.03,1399643230,"040051121000185","019011112586793",24.84,16,0.162,315.04,440.73,19.7,20.8,0.134,272287.80000009,272291.90000005,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643251,595152.00
05/09/2014 09:47,1,0.765,ACTIVE,214.8,357.77,60.00,1399643230,"040051121000195","019011112586793",24.97,16,0.166,316.68,441.99,19.0,16.4,0.226,274674.50000016,274678.50000016,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643253,595153.00
05/09/2014 09:47,0,0.850,ACTIVE,215.77,342.05,59.965,1399643230,"274151322000083","019011112586793",29.18,19.80,0,329.43,352.57,25.2,22.4,0.164,111475.7,111475.7,566,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643255,595154.00
05/09/2014 09:47,0,0.893,ACTIVE,216.22,345.36,59.959,1399643230,"274151322000076","019011112586793",29.72,19.50,0,331.23,354.07,26.9,24.1,0.181,112357.4,112357.4,575,0,0,0,L,1151911521,0,123.59,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643257,595155.00
05/09/2014 09:47,0,0.557,ACTIVE,215.77,411.18,59.970,1399643230,"274151322000094","019011112586793",38.51,21.30,0,334.24,436.13,21.8,19.1,0.137,60841.6,60841.6,575,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643258,595156.00
05/09/2014 09:47,0,0.881,ACTIVE,215.77,342.65,59.965,1399643230,"274151322000052","019011112586793",28.82,19.50,0,329.13,353.47,25.8,23.0,0.164,111435.4,111435.4,565,0,0,0,L,1151911521,0,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643260,595157.00
05/09/2014 09:47,0,0.828,ACTIVE,216.00,343.85,59.965,1399643230,"274151322000085","019011112586793",29.14,19.00,0,330.03,352.57,24.5,21.7,0.155,110876.3,110876.3,561,0,0,0,L,1151911521,0,123.59,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643262,595158.00
05/09/2014 09:47,0,0.834,ACTIVE,215.77,342.35,59.965,1399643230,"274151322000087","019011112586793",28.27,22.00,0,329.43,352.87,23.9,21.1,0.137,107257.9,107257.9,566,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643263,595159.00
05/09/2014 09:47,0,0.812,ACTIVE,215.32,346.56,59.959,1399643230,"274151322000088","019011112586793",28.75,19.30,0,328.22,352.27,23.6,20.9,0.141,107046.0,107046.0,569,0,0,0,L,1151911521,0,123.81,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643265,595160.00
05/09/2014 09:47,0,0.855,ACTIVE,215.32,347.76,59.970,1399643230,"274151322000095","019011112586793",29.36,19.00,0,330.03,353.17,25.6,22.7,0.168,111103.3,111103.3,567,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643267,595161.00
05/09/2014 09:47,0,0.566,ACTIVE,216.22,409.68,59.965,1399643230,"274151322000068","019011112586793",38.45,23.00,0,334.54,436.73,22.2,19.5,0.133,58580.7,58580.7,571,0,0,0,L,1151911521,0,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643269,595162.00
05/09/2014 09:47,0,0.818,ACTIVE,215.32,344.45,59.970,1399643230,"274151322000054","019011112586793",29.28,19.80,0,328.52,352.87,24.2,21.4,0.155,109685.4,109685.4,564,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399643270,595163.00
05/09/2014 10:17,1,1.044,ALERT,214.3,423.77,60.00,1399645041,"040051121000097","019011112586793",26.38,19,0.172,316.14,442.90,27.4,20.1,0.064,288344.69999997,288354.99999998,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399645046,595164.00
05/09/2014 10:17,1,1.104,ACTIVE,214.0,371.66,60.00,1399645041,"040051121000095","019011112586793",23.33,18,0.164,311.30,439.18,25.6,14.8,0.179,252337.30000001,252346.10000002,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645049,595165.00
05/09/2014 10:17,1,0.682,ACTIVE,215.0,393.33,60.03,1399645041,"033051125000132","019011112586793",35.13,17,0.191,319.95,441.61,23.8,29.3,0.028,234798.69999955,234807.59999959,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645052,595166.00
05/09/2014 10:17,1,0.671,ACTIVE,214.8,358.39,60.03,1399645041,"033051125000135","019011112586793",35.05,18,0.199,317.18,442.42,23.4,27.4,0.096,231053.6999999,231062.3999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644613,595167.00
05/09/2014 10:17,1,1.065,ACTIVE,214.0,373.56,60.00,1399645041,"040051121000116","019011112586793",26.33,17,0.200,312.08,441.97,27.9,30.7,0.081,272273.39999983,272283.59999982,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644615,595168.00
05/09/2014 10:17,1,1.043,ACTIVE,214.8,375.85,60.03,1399645041,"040051121000068","019011112586793",23.73,18,0.140,318.43,440.86,24.6,21.8,0.143,257472.00000001,257480.80000002,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644617,595169.00
05/09/2014 10:17,1,0.776,ACTIVE,214.1,380.87,60.03,1399645041,"033051125000118","019011112586793",39.65,17,0.238,318.85,444.24,30.6,22.7,0.109,298841.19999997,298853.29999999,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644620,595170.00
05/09/2014 10:17,1,0.805,ACTIVE,214.2,341.15,60.03,1399645041,"033051125000150","019011112586793",39.01,18,0.165,317.00,444.62,31.2,19.9,0.304,301691.79999967,301703.99999967,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644622,595171.00
05/09/2014 10:17,1,1.054,ACTIVE,214.6,381.24,60.00,1399645041,"040051121000185","019011112586793",25.12,18,0.212,315.80,442.18,26.3,23.1,0.057,272291.90000005,272301.30000009,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644624,595172.00
05/09/2014 10:17,1,1.028,ACTIVE,214.6,382.90,60.03,1399645041,"040051121000195","019011112586793",25.23,17,0.186,317.47,442.91,25.8,32.8,0.060,274678.50000016,274688.30000016,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644626,595173.00
05/09/2014 10:17,0,1.119,ACTIVE,215.54,350.47,59.954,1399645041,"274151322000083","019011112586793",29.20,21.80,0,332.13,360.69,33.1,30.0,0.217,111488.9,111488.9,567,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644628,595174.00
05/09/2014 10:17,0,1.188,ACTIVE,215.77,349.26,59.975,1399645041,"274151322000076","019011112586793",29.60,21.30,0,336.34,362.49,35.6,32.5,0.239,112371.7,112371.7,576,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644630,595175.00
05/09/2014 10:17,0,0.744,ACTIVE,215.32,415.99,59.954,1399645041,"274151322000094","019011112586793",38.76,23.00,0,333.63,448.15,29.1,26.2,0.186,60853.0,60853.0,576,0,0,0,L,1151911521,0,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644632,595176.00
05/09/2014 10:17,0,1.158,ACTIVE,214.87,345.36,59.959,1399645041,"274151322000052","019011112586793",29.04,21.30,0,333.03,360.99,34.0,30.9,0.225,111449.1,111449.1,566,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644633,595177.00
05/09/2014 10:17,0,1.111,ACTIVE,215.32,345.06,59.954,1399645041,"274151322000085","019011112586793",29.32,20.70,0,333.33,360.69,33.0,29.9,0.217,110889.4,110889.4,562,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644635,595178.00
05/09/2014 10:17,0,1.117,ACTIVE,215.54,350.17,59.954,1399645041,"274151322000087","019011112586793",28.51,24.00,0,332.43,360.38,32.3,29.2,0.208,107270.7,107270.7,567,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644637,595179.00
05/09/2014 10:17,0,1.107,ACTIVE,215.32,348.36,59.954,1399645041,"274151322000088","019011112586793",28.63,21.00,0,331.83,360.99,32.2,29.2,0.212,107058.8,107058.8,570,0,0,0,L,1151911521,0,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644639,595180.00
05/09/2014 10:17,0,1.186,ACTIVE,215.32,348.96,59.954,1399645041,"274151322000095","019011112586793",29.06,21.00,0,335.14,361.29,35.0,31.8,0.230,111117.2,111117.2,568,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644640,595181.00
05/09/2014 10:17,0,0.768,ACTIVE,216.22,417.49,59.949,1399645041,"274151322000068","019011112586793",39.20,24.80,0,333.63,448.75,30.7,27.7,0.190,58592.7,58592.7,572,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644642,595182.00
05/09/2014 10:17,0,1.127,ACTIVE,215.32,348.66,59.949,1399645041,"274151322000054","019011112586793",29.20,21.50,0,332.73,361.29,33.3,30.2,0.217,109698.7,109698.7,565,0,0,0,L,1151911521,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399644644,595183.00
05/09/2014 10:32,1,1.429,ACTIVE,215.2,338.25,60.03,1399645927,"040051121000097","019011112586793",26.59,19,0.228,316.40,443.10,37.8,38.6,0.288,288354.99999998,288362.79999999,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645930,595184.00
05/09/2014 10:32,1,1.461,ACTIVE,215.2,357.75,60.07,1399645927,"040051121000095","019011112586793",23.75,19,0.188,313.75,440.47,34.5,33.2,0.129,252346.10000002,252352.90000003,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645932,595185.00
05/09/2014 10:32,1,0.920,ACTIVE,215.9,355.21,60.03,1399645927,"033051125000132","019011112586793",35.55,18,0.205,318.59,443.79,32.5,33.1,0.158,234807.59999959,234814.29999958,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645934,595186.00
05/09/2014 10:32,1,0.910,ACTIVE,215.6,360.32,60.03,1399645927,"033051125000135","019011112586793",35.32,19,0.191,316.70,444.88,31.9,31.8,0.166,231062.3999999,231068.8999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645936,595187.00
05/09/2014 10:32,1,1.458,ACTIVE,215.0,353.09,60.07,1399645927,"040051121000116","019011112586793",26.23,18,0.237,312.24,441.98,38.0,36.1,0.203,272283.59999982,272291.29999987,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645938,595188.00
05/09/2014 10:32,1,1.426,ACTIVE,214.6,347.71,60.03,1399645927,"040051121000068","019011112586793",23.93,18,0.209,316.87,442.52,33.9,33.2,0.232,257480.80000002,257487.70000006,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645878,595189.00
05/09/2014 10:32,1,1.065,ACTIVE,214.8,393.65,60.03,1399645927,"033051125000118","019011112586793",39.38,18,0.256,307.24,449.32,41.7,38.0,0.121,298853.29999999,298862.1,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645881,595190.00
05/09/2014 10:32,1,1.071,ACTIVE,214.9,344.40,60.03,1399645927,"033051125000150","019011112586793",39.72,19,0.277,308.03,449.63,42.3,33.3,0.303,301703.99999967,301712.99999967,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645883,595191.00
05/09/2014 10:32,1,1.413,ACTIVE,215.0,391.36,60.03,1399645927,"040051121000185","019011112586793",25.73,19,0.208,315.79,442.65,36.1,27.6,0.116,272301.30000009,272308.70000007,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645885,595192.00
05/09/2014 10:32,1,1.391,ACTIVE,214.6,348.90,60.03,1399645927,"040051121000195","019011112586793",26.05,18,0.224,317.07,443.57,36.0,29.9,0.222,274688.30000016,274695.60000016,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645887,595193.00
05/09/2014 10:32,0,1.535,ACTIVE,216.22,352.87,59.986,1399645927,"274151322000083","019011112586793",29.04,22.80,0,334.54,370.60,45.1,41.6,0.318,111498.6,111498.6,568,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645889,595194.00
05/09/2014 10:32,0,1.631,ACTIVE,216.45,357.38,59.991,1399645927,"274151322000076","019011112586793",29.70,22.30,0,336.34,373.91,49.0,45.4,0.327,112382.2,112382.2,577,0,0,0,L,1151911521,0,123.81,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645891,595195.00
05/09/2014 10:32,0,1.031,ACTIVE,216.22,422.30,59.996,1399645927,"274151322000094","019011112586793",39.50,24.30,0,337.84,454.16,40.8,37.5,0.278,60861.5,60861.5,577,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645892,595196.00
05/09/2014 10:32,0,1.590,ACTIVE,216.22,349.26,59.996,1399645927,"274151322000052","019011112586793",29.40,22.30,0,334.54,371.21,47.4,43.8,0.301,111459.0,111459.0,567,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645894,595197.00
05/09/2014 10:32,0,1.570,ACTIVE,216.22,356.48,59.991,1399645927,"274151322000085","019011112586793",29.30,21.80,0,335.74,371.81,46.5,43.0,0.309,110899.0,110899.0,563,0,0,0,L,1151911521,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645896,595198.00
05/09/2014 10:32,0,1.570,ACTIVE,216.22,348.06,60.007,1399645927,"274151322000087","019011112586793",28.84,25.30,0,335.74,370.00,45.9,42.3,0.305,107280.1,107280.1,568,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645897,595199.00
05/09/2014 10:32,0,1.598,ACTIVE,215.77,346.26,60.002,1399645927,"274151322000088","019011112586793",28.94,22.00,0,335.44,370.60,46.9,43.3,0.296,107068.3,107068.3,571,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645899,595200.00
05/09/2014 10:32,0,1.705,ACTIVE,216.00,353.77,60.012,1399645927,"274151322000095","019011112586793",29.74,22.00,0,335.14,372.41,51.3,47.6,0.345,111127.4,111127.4,569,0,0,0,L,1151911521,0,123.81,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645901,595201.00
05/09/2014 10:32,0,1.131,ACTIVE,216.67,428.61,59.996,1399645927,"274151322000068","019011112586793",39.40,25.80,0,337.84,456.57,45.9,42.3,0.301,58601.3,58601.3,573,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645903,595202.00
05/09/2014 10:32,0,1.773,ACTIVE,216.22,347.16,59.986,1399645927,"274151322000054","019011112586793",29.36,22.50,0,334.84,371.21,52.8,49.0,0.354,109708.4,109708.4,566,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399645904,595203.00
05/09/2014 10:48,1,1.115,ACTIVE,214.7,377.27,60.03,1399646893,"040051121000097","019011112586793",26.19,19,0.250,303.96,450.81,29.0,36.0,0.101,288362.79999999,288369.1,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646897,595204.00
