ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 10:48,1,1.155,ACTIVE,214.4,329.45,60.00,1399646893,"040051121000095","019011112586793",23.52,19,0.162,303.30,446.04,27.0,29.5,0.264,252352.90000003,252358.30000001,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646900,595205.00
05/09/2014 10:48,1,0.712,ACTIVE,215.3,365.61,60.03,1399646893,"033051125000132","019011112586793",35.44,18,0.224,308.05,448.24,25.1,29.0,0.100,234814.29999958,234819.69999956,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646903,595206.00
05/09/2014 10:48,1,0.705,ACTIVE,214.7,375.79,60.00,1399646893,"033051125000135","019011112586793",34.95,19,0.153,307.59,449.86,24.5,13.6,0.156,231068.8999999,231074.3999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646907,595207.00
05/09/2014 10:48,1,1.140,ACTIVE,214.4,328.10,60.03,1399646893,"040051121000116","019011112586793",25.63,18,0.208,303.78,447.23,29.0,25.4,0.296,272291.29999987,272297.39999983,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646910,595208.00
05/09/2014 10:48,1,1.096,ACTIVE,215.1,335.71,60.03,1399646893,"040051121000068","019011112586793",23.62,19,0.210,308.06,447.68,25.7,16.6,0.263,257487.70000006,257493.20000006,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646914,595209.00
05/09/2014 10:48,1,0.809,ACTIVE,214.1,363.92,60.03,1399646893,"033051125000118","019011112586793",39.53,18,0.193,304.56,451.68,31.8,24.7,0.188,298862.1,298869.40000001,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646917,595210.00
05/09/2014 10:48,1,0.813,ACTIVE,214.7,347.93,60.03,1399646893,"033051125000150","019011112586793",39.86,19,0.206,303.63,452.90,32.2,32.2,0.179,301712.99999967,301720.29999967,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646921,595211.00
05/09/2014 10:48,1,1.083,ACTIVE,214.7,414.43,60.03,1399646893,"040051121000185","019011112586793",25.06,19,0.165,305.12,448.12,27.0,16.7,0.078,272308.70000007,272314.40000006,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646924,595212.00
05/09/2014 10:48,1,1.057,ACTIVE,215.0,379.88,60.00,1399646893,"040051121000195","019011112586793",25.23,18,0.234,304.99,448.20,26.5,33.8,0.077,274695.60000016,274701.50000016,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646927,595213.00
05/09/2014 10:48,0,1.148,ACTIVE,215.77,348.36,59.938,1399646893,"274151322000083","019011112586793",29.16,23.00,0,332.73,381.73,33.9,30.7,0.230,111506.5,111506.5,569,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646930,595214.00
05/09/2014 10:48,0,1.215,ACTIVE,216.22,348.36,59.991,1399646893,"274151322000076","019011112586793",29.62,22.30,0,331.23,384.43,36.4,33.2,0.234,112390.8,112390.8,578,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646932,595215.00
05/09/2014 10:48,0,0.770,ACTIVE,215.77,410.58,59.975,1399646893,"274151322000094","019011112586793",38.43,24.30,0,337.24,449.05,29.9,26.9,0.199,60868.5,60868.5,578,0,0,0,L,1151911521,0,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646935,595216.00
05/09/2014 10:48,0,1.170,ACTIVE,215.54,344.45,59.975,1399646893,"274151322000052","019011112586793",29.24,22.30,0,332.43,383.83,34.6,31.5,0.230,111467.2,111467.2,568,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646938,595217.00
05/09/2014 10:48,0,1.139,ACTIVE,216.00,349.86,59.981,1399646893,"274151322000085","019011112586793",29.02,22.30,0,334.24,382.63,33.5,30.4,0.217,110907.0,110907.0,564,0,0,0,L,1151911521,0,123.59,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646940,595218.00
05/09/2014 10:48,0,1.125,ACTIVE,216.22,346.86,59.981,1399646893,"274151322000087","019011112586793",28.67,26.30,0,333.33,382.33,32.7,29.6,0.208,107287.8,107287.8,569,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646943,595219.00
05/09/2014 10:48,0,1.117,ACTIVE,215.32,350.77,59.981,1399646893,"274151322000088","019011112586793",28.67,22.00,0,333.03,382.33,32.5,29.4,0.212,107076.0,107076.0,572,0,0,0,L,1151911521,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646946,595220.00
05/09/2014 10:48,0,1.182,ACTIVE,215.54,345.06,59.996,1399646893,"274151322000095","019011112586793",29.50,22.30,0,332.43,382.63,35.3,32.1,0.239,111135.9,111135.9,570,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646885,595221.00
05/09/2014 10:48,0,0.758,ACTIVE,216.90,420.80,59.986,1399646893,"274151322000068","019011112586793",39.68,25.50,0,336.04,456.57,30.5,27.5,0.190,58608.5,58608.5,574,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646888,595222.00
05/09/2014 10:48,0,1.127,ACTIVE,215.77,344.45,59.975,1399646893,"274151322000054","019011112586793",29.26,22.80,0,332.73,384.43,33.4,30.3,0.225,109716.4,109716.4,567,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399646890,595223.00
05/09/2014 11:02,1,1.725,ACTIVE,214.9,395.31,60.03,1399647729,"040051121000097","019011112586793",26.82,20,0.283,317.76,443.08,46.0,35.8,0.269,288369.1,288376.19999996,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647732,595224.00
05/09/2014 11:02,1,1.746,ACTIVE,214.3,383.90,60.03,1399647729,"040051121000095","019011112586793",24.09,19,0.246,312.25,440.59,41.8,41.8,0.118,252358.30000001,252364.60000002,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647734,595225.00
05/09/2014 11:02,1,1.114,ACTIVE,214.8,388.00,60.00,1399647729,"033051125000132","019011112586793",35.87,18,0.255,317.66,443.92,39.8,41.2,0.115,234819.69999956,234825.79999958,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647736,595226.00
05/09/2014 11:02,1,1.108,ACTIVE,214.9,371.54,60.03,1399647729,"033051125000135","019011112586793",35.65,19,0.250,316.21,444.76,39.3,41.1,0.157,231074.3999999,231080.4999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647738,595227.00
05/09/2014 11:02,1,1.745,ACTIVE,214.4,386.86,60.00,1399647729,"040051121000116","019011112586793",26.73,18,0.266,313.38,441.60,46.4,46.3,0.237,272297.39999983,272304.49999985,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647741,595228.00
05/09/2014 11:02,1,1.738,ACTIVE,214.9,395.50,60.00,1399647729,"040051121000068","019011112586793",24.06,19,0.268,317.25,442.56,41.6,42.7,0.108,257493.20000006,257499.50000001,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647743,595229.00
05/09/2014 11:02,1,1.286,ACTIVE,214.8,344.49,60.00,1399647729,"033051125000118","019011112586793",39.99,19,0.333,307.18,448.77,51.1,51.9,0.409,298869.40000001,298877.49999997,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647746,595230.00
05/09/2014 11:02,1,1.298,ACTIVE,215.1,317.17,60.03,1399647729,"033051125000150","019011112586793",40.06,19,0.339,305.88,449.40,51.7,53.5,0.346,301720.29999967,301728.49999967,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647748,595231.00
05/09/2014 11:02,1,1.720,ACTIVE,214.9,346.47,60.00,1399647729,"040051121000185","019011112586793",26.17,19,0.277,316.81,442.70,44.8,44.7,0.342,272314.40000006,272321.20000007,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647751,595232.00
05/09/2014 11:02,1,1.706,ACTIVE,215.2,390.57,60.03,1399647729,"040051121000195","019011112586793",26.36,19,0.291,319.70,443.75,44.7,34.9,0.277,274701.50000016,274708.30000016,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647753,595233.00
05/09/2014 11:02,0,1.842,ACTIVE,214.87,347.16,59.959,1399647729,"274151322000083","019011112586793",29.54,23.50,0,334.54,368.50,55.1,51.3,0.393,111515.4,111515.4,570,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647755,595234.00
05/09/2014 11:02,0,1.959,ACTIVE,216.00,353.77,59.970,1399647729,"274151322000076","019011112586793",29.96,22.80,0,335.74,370.90,59.5,55.6,0.411,112400.4,112400.4,579,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647756,595235.00
05/09/2014 11:02,0,1.271,ACTIVE,215.32,409.38,59.965,1399647729,"274151322000094","019011112586793",38.15,24.80,0,333.03,448.15,48.9,45.3,0.331,60876.3,60876.3,579,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647758,595236.00
05/09/2014 11:02,0,1.871,ACTIVE,214.87,355.58,59.959,1399647729,"274151322000052","019011112586793",29.80,22.80,0,334.24,369.40,56.4,52.5,0.380,111476.3,111476.3,569,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647760,595237.00
05/09/2014 11:02,0,1.861,ACTIVE,215.09,358.58,59.965,1399647729,"274151322000085","019011112586793",29.38,22.80,0,335.14,369.40,55.4,51.5,0.376,110915.8,110915.8,565,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647762,595238.00
05/09/2014 11:02,0,1.850,ACTIVE,215.77,357.68,59.986,1399647729,"274151322000087","019011112586793",28.86,27.30,0,334.54,368.20,54.1,50.3,0.358,107296.4,107296.4,570,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647763,595239.00
05/09/2014 11:02,0,1.848,ACTIVE,214.64,345.66,59.981,1399647729,"274151322000088","019011112586793",29.12,22.50,0,333.93,368.20,54.5,50.6,0.349,107084.6,107084.6,573,0,0,0,L,1151911521,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647765,595240.00
05/09/2014 11:02,0,1.951,ACTIVE,214.64,358.88,59.959,1399647729,"274151322000095","019011112586793",29.88,23.00,0,333.93,369.70,59.0,55.0,0.398,111145.2,111145.2,571,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647767,595241.00
05/09/2014 11:02,0,1.230,ACTIVE,215.54,433.42,59.959,1399647729,"274151322000068","019011112586793",40.53,25.80,0,336.64,452.06,50.3,46.6,0.336,58616.5,58616.5,575,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647768,595242.00
05/09/2014 11:02,0,1.871,ACTIVE,214.87,358.58,59.965,1399647729,"274151322000054","019011112586793",29.52,23.50,0,334.24,369.10,55.9,52.0,0.380,109725.2,109725.2,568,0,0,0,L,1151911521,0,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399647770,595243.00
05/09/2014 11:15,1,1.944,ACTIVE,215.1,409.36,60.03,1399648503,"040051121000097","019011112586793",26.88,20,0.334,305.27,448.52,52.0,51.5,0.147,288376.19999996,288385.6,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648505,595244.00
05/09/2014 11:15,1,1.979,ACTIVE,214.9,350.15,60.00,1399648503,"040051121000095","019011112586793",24.08,20,0.300,313.25,439.72,47.4,40.7,0.341,252364.60000002,252372.80000001,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648507,595245.00
05/09/2014 11:15,1,1.274,ACTIVE,214.8,423.14,60.00,1399648503,"033051125000132","019011112586793",35.65,19,0.279,316.76,435.03,45.2,38.5,0.092,234825.79999958,234833.79999958,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648510,595246.00
05/09/2014 11:15,1,2.008,ACTIVE,214.7,357.74,60.00,1399648503,"040051121000116","019011112586793",26.41,19,0.297,304.58,446.89,52.7,44.5,0.328,272304.49999985,272313.69999984,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648514,595247.00
05/09/2014 11:15,1,1.987,ACTIVE,214.9,388.82,60.03,1399648503,"040051121000068","019011112586793",24.22,20,0.286,318.76,439.38,47.9,39.4,0.205,257499.50000001,257507.70000006,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648516,595248.00
05/09/2014 11:15,1,1.571,ACTIVE,214.8,409.33,60.00,1399648503,"033051125000118","019011112586793",34.66,19,0.279,301.45,449.70,54.1,61.3,0.089,298877.49999997,298887.90000001,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648518,595249.00
05/09/2014 11:15,1,1.602,ACTIVE,215.1,413.86,60.00,1399648503,"033051125000150","019011112586793",34.36,20,0.280,301.92,450.86,54.7,62.0,0.089,301728.49999967,301738.89999967,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648521,595250.00
05/09/2014 11:15,1,2.047,ACTIVE,214.9,409.29,60.03,1399648503,"040051121000185","019011112586793",26.37,20,0.263,305.96,447.72,53.7,42.1,0.282,272321.20000007,272330.00000008,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648523,595251.00
05/09/2014 11:15,1,2.065,ACTIVE,215.1,402.76,60.00,1399648503,"040051121000195","019011112586793",26.12,19,0.325,306.16,448.13,53.6,54.3,0.183,274708.30000016,274717.40000016,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648525,595252.00
05/09/2014 11:15,0,2.178,ACTIVE,214.87,360.69,59.959,1399648503,"274151322000083","019011112586793",29.48,24.30,0,334.24,372.71,65.0,60.8,0.464,111526.6,111526.6,571,0,0,0,L,1151911521,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648527,595253.00
05/09/2014 11:15,0,2.301,ACTIVE,215.77,349.26,59.954,1399648503,"274151322000076","019011112586793",30.06,23.50,0,336.04,375.71,70.1,65.7,0.486,112412.5,112412.5,580,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648529,595254.00
05/09/2014 11:15,0,1.459,ACTIVE,215.77,421.70,59.981,1399648503,"274151322000094","019011112586793",39.48,25.30,0,399.46,449.95,58.5,54.6,0.393,60886.3,60886.3,580,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648530,595255.00
05/09/2014 11:15,0,2.199,ACTIVE,214.87,346.86,59.928,1399648503,"274151322000052","019011112586793",29.58,23.30,0,333.93,373.61,65.9,61.7,0.424,111487.7,111487.7,570,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648532,595256.00
05/09/2014 11:15,0,2.182,ACTIVE,215.54,354.67,59.959,1399648503,"274151322000085","019011112586793",29.36,23.50,0,335.74,373.61,64.8,60.6,0.446,110927.0,110927.0,566,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648534,595257.00
05/09/2014 11:15,0,2.176,ACTIVE,215.77,357.08,59.970,1399648503,"274151322000087","019011112586793",28.61,28.50,0,334.54,372.71,63.0,58.9,0.420,107307.3,107307.3,571,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648535,595258.00
05/09/2014 11:15,0,2.188,ACTIVE,214.87,361.29,59.965,1399648503,"274151322000088","019011112586793",28.92,23.30,0,334.54,373.31,64.1,60.0,0.433,107095.5,107095.5,574,0,0,0,L,1151911521,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648537,595259.00
05/09/2014 11:15,0,2.314,ACTIVE,215.09,354.97,59.965,1399648503,"274151322000095","019011112586793",29.66,23.80,0,334.24,375.11,69.5,65.2,0.464,111157.1,111157.1,572,0,0,0,L,1151911521,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648539,595260.00
05/09/2014 11:15,0,1.471,ACTIVE,216.00,435.23,59.965,1399648503,"274151322000068","019011112586793",40.12,26.50,0,404.87,457.17,60.0,56.0,0.402,58626.6,58626.6,576,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648541,595261.00
05/09/2014 11:15,0,2.252,ACTIVE,214.87,362.79,59.965,1399648503,"274151322000054","019011112586793",29.16,24.50,0,334.24,374.51,66.6,62.3,0.446,109736.5,109736.5,569,0,0,0,L,1151911521,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648543,595262.00
05/09/2014 11:15,1,1.383,ACTIVE,214.9,417.56,60.03,1399648503,"033051125000135","019011112586793",35.82,20,0.299,317.23,441.85,49.3,39.7,0.134,231080.4999999,231088.8999999,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399648545,595263.00
05/09/2014 11:30,1,2.858,ACTIVE,215.8,329.45,60.00,1399649403,"040051121000097","019011112586793",26.62,23,0.332,301.90,450.78,75.7,71.5,0.357,288385.6,288405.79999999,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649406,595264.00
05/09/2014 11:30,1,2.960,ACTIVE,215.8,332.13,60.00,1399649403,"040051121000095","019011112586793",23.85,22,0.302,299.19,448.38,70.2,65.1,0.329,252372.80000001,252390.50000006,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649408,595265.00
05/09/2014 11:30,1,2.046,ACTIVE,216.0,323.98,60.00,1399649403,"033051125000132","019011112586793",35.38,21,0.315,303.47,451.13,72.0,68.1,0.345,234833.79999958,234850.09999959,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649410,595266.00
05/09/2014 11:30,1,2.107,ACTIVE,216.2,348.91,60.00,1399649403,"033051125000135","019011112586793",26.98,22,0.357,302.43,453.17,56.5,66.7,0.265,231088.8999999,231104.7999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649413,595267.00
05/09/2014 11:30,1,3.085,ACTIVE,215.6,324.54,60.00,1399649403,"040051121000116","019011112586793",26.42,20,0.355,300.98,450.25,81.1,76.2,0.376,272313.69999984,272333.59999982,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649415,595268.00
05/09/2014 11:30,1,3.067,ACTIVE,216.2,331.44,60.00,1399649403,"040051121000068","019011112586793",23.92,22,0.318,303.19,450.44,73.0,68.7,0.347,257507.70000006,257525.70000006,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649417,595269.00
05/09/2014 11:30,1,2.270,ACTIVE,215.7,324.69,60.00,1399649403,"033051125000118","019011112586793",39.55,22,0.396,301.61,450.23,89.3,85.1,0.418,298887.90000001,298908.40000001,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649419,595270.00
05/09/2014 11:30,1,2.293,ACTIVE,216.2,337.88,60.00,1399649403,"033051125000150","019011112586793",39.81,22,0.403,302.03,451.96,90.8,86.9,0.423,301738.89999967,301759.69999967,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649422,595271.00
05/09/2014 11:30,1,3.137,ACTIVE,216.3,344.11,60.03,1399649403,"040051121000185","019011112586793",26.14,22,0.359,302.62,450.59,81.6,77.3,0.381,272330.00000008,272349.80000009,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649424,595272.00
05/09/2014 11:30,1,3.143,ACTIVE,215.8,346.12,60.00,1399649403,"040051121000195","019011112586793",26.14,22,0.361,303.36,450.97,81.7,77.5,0.382,274717.40000016,274737.20000016,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649426,595273.00
05/09/2014 11:30,0,3.238,ACTIVE,216.45,346.86,59.975,1399649403,"274151322000083","019011112586793",29.04,30.00,0,328.82,380.82,95.2,90.0,0.380,111550.2,111550.2,572,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649428,595274.00
05/09/2014 11:30,0,3.488,ACTIVE,217.35,346.86,59.954,1399649403,"274151322000076","019011112586793",29.74,29.30,0,331.53,386.53,105.1,99.5,0.402,112438.1,112438.1,581,0,0,0,L,1151911521,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649430,595275.00
05/09/2014 11:30,0,2.219,ACTIVE,216.67,418.39,59.949,1399649403,"274151322000094","019011112586793",39.06,30.80,0,392.55,468.89,88.1,83.1,0.336,60907.6,60907.6,581,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649432,595276.00
05/09/2014 11:30,0,3.439,ACTIVE,216.45,349.56,59.949,1399649403,"274151322000052","019011112586793",28.84,29.00,0,330.33,381.73,100.5,95.0,0.384,111511.8,111511.8,571,0,0,0,L,1151911521,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649433,595277.00
05/09/2014 11:30,0,3.336,ACTIVE,217.13,353.77,59.959,1399649403,"274151322000085","019011112586793",29.44,28.30,0,329.13,381.12,99.3,94.0,0.371,110950.7,110950.7,567,0,0,0,L,1151911521,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649435,595278.00
05/09/2014 11:30,0,3.299,ACTIVE,216.90,345.96,59.959,1399649403,"274151322000087","019011112586793",28.37,34.50,0,327.62,380.52,94.8,89.5,0.358,107330.2,107330.2,572,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649437,595279.00
05/09/2014 11:30,0,3.191,ACTIVE,216.67,358.28,59.959,1399649403,"274151322000088","019011112586793",29.08,28.30,0,328.52,380.82,93.9,88.7,0.345,107119.0,107119.0,575,0,0,0,L,1151911521,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649439,595280.00
05/09/2014 11:30,0,3.217,ACTIVE,216.45,345.96,59.959,1399649403,"274151322000095","019011112586793",29.28,30.00,0,330.93,383.53,95.5,90.3,0.354,111182.4,111182.4,573,0,0,0,L,1151911521,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649440,595281.00
05/09/2014 11:30,0,2.000,ACTIVE,217.35,431.92,59.944,1399649403,"274151322000068","019011112586793",39.74,31.80,0,399.16,469.79,80.9,76.2,0.305,58648.1,58648.1,577,0,0,0,L,1151911521,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649442,595282.00
05/09/2014 11:30,0,2.959,ACTIVE,216.45,344.45,59.944,1399649403,"274151322000054","019011112586793",29.04,30.50,0,327.62,381.73,87.1,82.1,0.327,109760.3,109760.3,570,0,0,0,L,1151911521,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399649444,595283.00
05/09/2014 11:45,1,3.833,ACTIVE,216.9,345.97,60.03,1399650303,"040051121000097","019011112586793",26.55,23,0.448,302.21,450.92,101.2,96.5,0.464,288405.79999999,288425.69999997,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650306,595284.00
05/09/2014 11:45,1,3.749,ACTIVE,216.0,339.19,60.03,1399650303,"040051121000095","019011112586793",24.08,23,0.393,299.81,447.70,89.8,84.7,0.411,252390.50000006,252408.20000005,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650308,595285.00
05/09/2014 11:45,1,2.415,ACTIVE,216.9,341.57,60.03,1399650303,"033051125000132","019011112586793",35.27,22,0.372,303.57,450.88,84.7,80.7,0.395,234850.09999959,234864.89999954,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650310,595286.00
05/09/2014 11:45,1,2.359,ACTIVE,216.4,349.92,60.03,1399650303,"033051125000135","019011112586793",35.48,23,0.369,302.31,452.37,83.2,79.4,0.388,231104.7999999,231119.3999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650313,595287.00
05/09/2014 11:45,1,3.678,ALERT,215.8,354.77,60.03,1399650303,"040051121000116","019011112586793",26.39,22,0.425,301.87,450.86,96.6,91.2,0.445,272333.59999982,272353.19999984,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399650315,595288.00
05/09/2014 11:45,1,3.693,ACTIVE,216.3,327.57,60.03,1399650303,"040051121000068","019011112586793",23.88,23,0.387,303.61,449.42,87.7,83.3,0.408,257525.70000006,257543.70000006,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650318,595289.00
05/09/2014 11:45,1,2.677,ACTIVE,216.3,325.58,60.03,1399650303,"033051125000118","019011112586793",39.78,23,0.473,317.29,363.94,105.9,101.7,0.488,298908.40000001,298930.79999999,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650320,595290.00
05/09/2014 11:45,1,2.651,ACTIVE,216.5,324.95,60.03,1399650303,"033051125000150","019011112586793",40.20,23,0.472,316.64,364.17,106.0,101.9,0.488,301759.69999967,301782.09999967,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650322,595291.00
05/09/2014 11:45,1,3.530,ACTIVE,216.3,329.26,60.03,1399650303,"040051121000185","019011112586793",26.35,23,0.409,303.11,450.99,92.5,88.1,0.427,272349.80000009,272369.40000005,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650325,595292.00
05/09/2014 11:45,1,3.538,ACTIVE,216.2,325.48,60.03,1399650303,"040051121000195","019011112586793",26.08,23,0.405,303.85,450.56,91.8,87.3,0.425,274737.20000016,274756.90000016,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650327,595293.00
05/09/2014 11:45,0,3.650,ACTIVE,216.90,346.86,59.986,1399650303,"274151322000083","019011112586793",29.08,33.00,0,327.02,380.82,107.5,101.8,0.429,111573.5,111573.5,573,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650329,595294.00
05/09/2014 11:45,0,3.828,ACTIVE,217.58,359.48,59.981,1399650303,"274151322000076","019011112586793",29.60,31.30,0,334.54,373.91,114.8,108.9,0.442,112463.3,112463.3,582,0,0,0,L,1151911521,0,124.04,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650330,595295.00
05/09/2014 11:45,0,2.361,ACTIVE,216.90,426.51,59.981,1399650303,"274151322000094","019011112586793",39.74,32.80,0,396.45,460.17,96.1,90.8,0.371,60928.5,60928.5,582,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650332,595296.00
05/09/2014 11:45,0,3.578,ACTIVE,217.13,357.68,59.986,1399650303,"274151322000052","019011112586793",29.08,31.80,0,329.73,379.92,105.3,99.7,0.398,111535.5,111535.5,572,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650334,595297.00
05/09/2014 11:45,0,3.514,ACTIVE,216.90,351.67,59.981,1399650303,"274151322000085","019011112586793",29.04,31.00,0,330.33,381.42,103.2,97.7,0.389,110974.2,110974.2,568,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650335,595298.00
05/09/2014 11:45,0,3.412,ACTIVE,216.67,354.37,59.981,1399650303,"274151322000087","019011112586793",27.99,38.00,0,329.13,379.92,96.7,91.4,0.362,107352.6,107352.6,573,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650337,595299.00
05/09/2014 11:45,0,3.352,ACTIVE,216.22,355.58,59.975,1399650303,"274151322000088","019011112586793",28.78,30.30,0,329.43,380.82,97.7,92.4,0.362,107142.1,107142.1,576,0,0,0,L,1151911521,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650339,595300.00
05/09/2014 11:45,0,3.516,ACTIVE,216.45,346.26,59.981,1399650303,"274151322000095","019011112586793",29.42,32.60,0,333.63,372.71,104.7,99.1,0.389,111207.1,111207.1,574,0,0,0,L,1151911521,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650341,595301.00
05/09/2014 11:45,0,2.295,ACTIVE,217.13,416.59,59.986,1399650303,"274151322000068","019011112586793",38.86,33.80,0,400.06,467.39,89.7,84.6,0.331,58669.3,58669.3,578,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650342,595302.00
05/09/2014 11:45,0,3.326,ACTIVE,216.45,345.66,60.007,1399650303,"274151322000054","019011112586793",28.98,32.40,0,330.63,381.12,97.7,92.3,0.371,109783.7,109783.7,571,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399650344,595303.00
05/09/2014 12:00,1,4.465,ACTIVE,217.6,343.66,60.03,1399651203,"040051121000097","019011112586793",26.36,25,0.518,318.07,370.64,117.1,112.1,0.527,288425.69999997,288450.29999999,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651206,595304.00
05/09/2014 12:00,1,4.556,ACTIVE,217.6,332.99,60.03,1399651203,"040051121000095","019011112586793",23.65,25,0.471,317.21,366.65,107.2,102.1,0.482,252408.20000005,252430.20000005,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651208,595305.00
05/09/2014 12:00,1,2.934,ACTIVE,218.3,330.77,60.03,1399651203,"033051125000132","019011112586793",35.21,23,0.451,320.13,365.00,102.8,98.1,0.471,234864.89999954,234886.19999955,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651210,595306.00
05/09/2014 12:00,1,2.898,ACTIVE,218.0,353.56,60.07,1399651203,"033051125000135","019011112586793",34.81,25,0.444,319.37,365.79,100.4,96.4,0.462,231119.3999999,231140.2999999,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651213,595307.00
05/09/2014 12:00,1,4.515,ACTIVE,217.2,328.76,60.07,1399651203,"040051121000116","019011112586793",26.18,23,0.521,316.73,369.17,117.6,112.5,0.529,272353.19999984,272377.39999983,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651215,595308.00
05/09/2014 12:00,1,4.557,ACTIVE,217.6,340.04,60.03,1399651203,"040051121000068","019011112586793",23.56,25,0.471,318.41,367.27,106.8,102.0,0.488,257543.70000006,257565.90000005,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651217,595309.00
05/09/2014 12:00,1,3.318,ACTIVE,218.1,325.62,60.07,1399651203,"033051125000118","019011112586793",39.93,24,0.588,315.66,374.82,131.8,127.1,0.591,298930.79999999,298958.19999997,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651219,595310.00
05/09/2014 12:00,1,3.500,ACTIVE,218.1,335.17,60.03,1399651203,"033051125000150","019011112586793",39.48,24,0.613,316.96,375.42,137.5,132.5,0.614,301782.09999967,301809.59999967,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651221,595311.00
05/09/2014 12:00,1,4.939,ACTIVE,218.2,362.11,60.07,1399651203,"040051121000185","019011112586793",26.03,25,0.565,318.61,370.34,127.9,122.6,0.574,272369.40000005,272393.60000004,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651224,595312.00
05/09/2014 12:00,1,4.960,ACTIVE,218.3,345.46,60.03,1399651203,"040051121000195","019011112586793",26.07,25,0.567,318.65,370.27,128.7,123.1,0.576,274756.90000016,274781.20000016,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651226,595313.00
05/09/2014 12:00,0,5.152,ACTIVE,218.48,368.50,59.996,1399651203,"274151322000083","019011112586793",28.61,35.80,0,334.24,384.43,149.1,142.0,0.570,111602.0,111602.0,574,0,0,0,L,1151911521,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651228,595314.00
05/09/2014 12:00,0,5.398,ACTIVE,219.39,359.48,59.965,1399651203,"274151322000076","019011112586793",29.36,33.50,0,334.84,387.44,160.5,153.0,0.605,112494.2,112494.2,583,0,0,0,L,1151911521,0,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651229,595315.00
05/09/2014 12:00,0,3.445,ACTIVE,218.71,428.01,59.996,1399651203,"274151322000094","019011112586793",38.84,35.40,0,397.35,453.26,134.2,127.6,0.517,60954.4,60954.4,583,0,0,0,L,1151911521,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651232,595316.00
05/09/2014 12:00,0,5.057,ACTIVE,218.93,353.77,60.002,1399651203,"274151322000052","019011112586793",28.80,33.80,0,333.93,385.33,147.4,140.4,0.552,111564.5,111564.5,573,0,0,0,L,1151911521,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651234,595317.00
05/09/2014 12:00,0,5.043,ACTIVE,218.48,360.08,60.002,1399651203,"274151322000085","019011112586793",29.02,33.00,0,334.84,384.73,148.2,141.1,0.575,111003.2,111003.2,569,0,0,0,L,1151911521,0,125.85,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651236,595318.00
05/09/2014 12:00,0,5.045,ACTIVE,218.48,363.69,60.002,1399651203,"274151322000087","019011112586793",27.67,42.30,0,333.93,383.23,141.3,134.5,0.535,107380.1,107380.1,574,0,0,0,L,1151911521,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651237,595319.00
05/09/2014 12:00,0,4.963,ACTIVE,218.48,351.37,60.007,1399651203,"274151322000088","019011112586793",28.69,33.00,0,334.24,384.73,144.1,137.2,0.530,107170.6,107170.6,577,0,0,0,L,1151911521,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651239,595320.00
05/09/2014 12:00,0,5.146,ACTIVE,218.26,366.10,60.002,1399651203,"274151322000095","019011112586793",29.00,35.80,0,333.93,385.93,151.1,143.9,0.561,111237.6,111237.6,575,0,0,0,L,1151911521,0,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651241,595321.00
05/09/2014 12:00,0,3.289,ACTIVE,219.39,422.00,59.996,1399651203,"274151322000068","019011112586793",39.44,36.50,0,399.76,458.07,131.9,125.4,0.499,58695.6,58695.6,579,0,0,0,L,1151911521,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651243,595322.00
05/09/2014 12:00,0,4.900,ACTIVE,218.26,370.00,59.996,1399651203,"274151322000054","019011112586793",28.82,35.60,0,333.63,385.33,143.0,136.1,0.539,109812.6,109812.6,572,0,0,0,L,1151911521,0,125.40,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399651244,595323.00
05/09/2014 12:15,1,2.562,ACTIVE,216.5,328.72,60.03,1399652103,"040051121000097","019011112586793",26.46,25,0.295,318.89,369.91,67.4,63.7,0.319,288450.29999999,288468.90000001,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652105,595324.00
05/09/2014 12:15,1,2.582,ACTIVE,215.8,379.02,60.03,1399652103,"040051121000095","019011112586793",23.90,25,0.331,298.22,448.66,61.4,56.6,0.178,252430.20000005,252446.30000001,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652108,595325.00
05/09/2014 12:15,1,1.756,ACTIVE,216.9,382.68,60.03,1399652103,"033051125000132","019011112586793",30.81,24,0.318,304.23,451.29,53.8,49.9,0.144,234886.19999955,234901.19999955,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652110,595326.00
05/09/2014 12:15,1,1.733,ACTIVE,216.3,364.13,60.03,1399652103,"033051125000135","019011112586793",31.14,25,0.327,302.78,452.88,53.7,49.2,0.199,231140.2999999,231155.0999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652112,595327.00
05/09/2014 12:15,1,2.577,ACTIVE,216.3,325.86,60.03,1399652103,"040051121000116","019011112586793",26.35,23,0.291,318.06,368.32,67.5,62.6,0.318,272377.39999983,272395.79999987,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652115,595328.00
05/09/2014 12:15,1,2.771,ACTIVE,216.8,395.72,60.00,1399652103,"040051121000068","019011112586793",20.09,25,0.296,304.47,450.32,55.4,46.5,0.126,257565.90000005,257582.30000003,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652117,595329.00
05/09/2014 12:15,1,1.909,ACTIVE,216.7,331.82,60.03,1399652103,"033051125000118","019011112586793",39.66,24,0.331,318.69,373.63,75.3,71.5,0.356,298958.19999997,298978.90000002,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652119,595330.00
05/09/2014 12:15,1,1.912,ACTIVE,216.4,330.93,60.03,1399652103,"033051125000150","019011112586793",39.82,25,0.333,317.92,375.33,75.7,72.1,0.358,301809.59999967,301830.39999967,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652122,595331.00
05/09/2014 12:15,1,2.573,ACTIVE,216.8,329.74,60.03,1399652103,"040051121000185","019011112586793",25.92,25,0.288,319.45,370.42,66.3,62.1,0.314,272393.60000004,272411.50000008,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652124,595332.00
05/09/2014 12:15,1,2.601,ACTIVE,216.1,336.11,60.03,1399652103,"040051121000195","019011112586793",25.86,25,0.292,319.48,372.08,66.9,62.7,0.323,274781.20000016,274799.20000016,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652126,595333.00
05/09/2014 12:15,0,2.738,ACTIVE,216.90,346.26,59.986,1399652103,"274151322000083","019011112586793",29.04,36.80,0,334.54,383.53,80.5,75.8,0.318,111623.5,111623.5,575,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652128,595334.00
05/09/2014 12:15,0,2.900,ACTIVE,217.80,347.46,60.007,1399652103,"274151322000076","019011112586793",29.64,33.30,0,338.44,385.33,87.0,82.0,0.336,112517.4,112517.4,584,0,0,0,L,1151911521,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652130,595335.00
05/09/2014 12:15,0,1.797,ACTIVE,217.35,436.13,59.986,1399652103,"274151322000094","019011112586793",39.72,33.80,0,385.93,456.57,72.3,67.8,0.499,60973.6,60973.6,584,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652131,595336.00
05/09/2014 12:15,0,2.807,ACTIVE,217.35,354.67,59.996,1399652103,"274151322000052","019011112586793",29.04,34.00,0,334.54,383.23,82.5,77.7,0.314,111586.1,111586.1,574,0,0,0,L,1151911521,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652133,595337.00
05/09/2014 12:15,0,2.783,ACTIVE,217.35,354.37,59.986,1399652103,"274151322000085","019011112586793",29.16,33.00,0,337.84,383.23,82.3,77.6,0.305,111024.6,111024.6,570,0,0,0,L,1151911521,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652135,595338.00
05/09/2014 12:15,0,2.826,ACTIVE,217.58,352.57,59.991,1399652103,"274151322000087","019011112586793",27.69,42.50,0,329.73,382.33,79.3,74.6,0.539,107400.4,107400.4,575,0,0,0,L,1151911521,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652137,595339.00
05/09/2014 12:15,0,2.855,ACTIVE,216.90,356.18,59.991,1399652103,"274151322000088","019011112586793",28.82,32.40,0,334.84,381.73,83.3,78.5,0.309,107191.6,107191.6,578,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652138,595340.00
05/09/2014 12:15,0,3.016,ACTIVE,217.13,346.26,59.991,1399652103,"274151322000095","019011112586793",29.22,35.40,0,334.84,384.13,89.1,84.1,0.331,111260.0,111260.0,576,0,0,0,L,1151911521,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652140,595341.00
05/09/2014 12:15,0,1.887,ACTIVE,217.80,432.82,59.986,1399652103,"274151322000068","019011112586793",39.74,33.00,0,390.14,465.28,75.0,70.4,0.499,58714.8,58714.8,580,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652142,595342.00
05/09/2014 12:15,0,2.863,ACTIVE,217.13,353.17,59.986,1399652103,"274151322000054","019011112586793",28.98,35.40,0,334.84,381.12,84.1,79.2,0.314,109833.9,109833.9,573,0,0,0,L,1151911521,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399652143,595343.00
05/09/2014 12:30,1,7.148,ACTIVE,218.9,356.26,60.00,1399653003,"040051121000097","019011112586793",25.32,28,0.796,302.84,451.25,180.1,172.9,0.788,288468.90000001,288501.19999996,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653006,595344.00
05/09/2014 12:30,1,6.963,ACTIVE,219.1,360.82,60.00,1399653003,"040051121000095","019011112586793",22.28,28,0.684,300.43,448.20,154.4,149.0,0.678,252446.30000001,252475.10000002,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653008,595345.00
05/09/2014 12:30,1,4.347,ACTIVE,218.7,343.47,60.00,1399653003,"033051125000132","019011112586793",33.87,26,0.646,306.65,450.13,146.5,140.6,0.650,234901.19999955,234928.49999956,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653011,595346.00
05/09/2014 12:30,1,4.376,ACTIVE,219.3,368.42,60.00,1399653003,"033051125000135","019011112586793",33.39,27,0.645,303.39,452.59,145.4,140.8,0.640,231155.0999999,231182.1999999,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653013,595347.00
05/09/2014 12:30,1,6.590,ACTIVE,218.2,373.19,60.00,1399653003,"040051121000116","019011112586793",25.28,26,0.735,302.49,450.23,165.8,159.4,0.730,272395.79999987,272427.99999986,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653015,595348.00
05/09/2014 12:30,1,6.749,ACTIVE,218.8,335.87,60.00,1399653003,"040051121000068","019011112586793",22.59,28,0.671,305.36,449.96,151.7,146.2,0.668,257582.30000003,257611.90000005,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653017,595349.00
05/09/2014 12:30,1,4.722,ACTIVE,217.9,352.88,60.00,1399653003,"033051125000118","019011112586793",38.83,27,0.812,311.29,399.92,182.4,175.8,0.792,298978.90000002,299014.10000001,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653019,595350.00
