ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 12:30,1,4.113,ACTIVE,218.6,331.34,60.00,1399653003,"033051125000150","019011112586793",38.77,27,0.705,311.13,402.48,158.6,153.4,0.700,301830.39999967,301865.69999967,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653022,595351.00
05/09/2014 12:30,1,5.609,ACTIVE,218.3,336.09,60.00,1399653003,"040051121000185","019011112586793",25.11,28,0.620,304.67,451.62,140.1,134.6,0.627,272411.50000008,272444.00000008,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653024,595352.00
05/09/2014 12:30,1,6.352,ACTIVE,217.5,348.66,60.00,1399653003,"040051121000195","019011112586793",24.44,28,0.681,304.47,450.87,154.4,147.6,0.680,274799.20000016,274831.80000016,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653026,595353.00
05/09/2014 12:30,0,6.922,ACTIVE,218.03,358.28,59.944,1399653003,"274151322000083","019011112586793",27.63,43.00,0,330.63,405.47,193.6,184.9,0.773,111661.5,111661.5,576,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653028,595354.00
05/09/2014 12:30,0,7.498,ACTIVE,219.61,356.48,59.949,1399653003,"274151322000076","019011112586793",28.31,39.30,0,331.23,407.87,214.8,205.4,0.826,112558.4,112558.4,585,0,0,0,L,1151911521,0,125.40,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653029,595355.00
05/09/2014 12:30,0,4.939,ACTIVE,218.71,418.39,59.938,1399653003,"274151322000094","019011112586793",38.37,39.80,0,385.33,469.79,192.1,183.5,0.734,61008.8,61008.8,585,0,0,0,L,1151911521,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653031,595356.00
05/09/2014 12:30,0,7.631,ACTIVE,219.16,378.72,59.933,1399653003,"274151322000052","019011112586793",28.09,38.60,0,331.23,406.07,217.2,207.7,0.835,111624.8,111624.8,575,0,0,0,L,1151911521,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653034,595357.00
05/09/2014 12:30,0,7.902,ACTIVE,219.16,368.20,59.949,1399653003,"274151322000085","019011112586793",27.63,38.40,0,332.13,406.37,221.1,211.4,0.818,111063.4,111063.4,571,0,0,0,L,1151911521,0,126.07,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653035,595358.00
05/09/2014 12:30,0,7.854,ACTIVE,218.93,370.90,59.944,1399653003,"274151322000087","019011112586793",26.26,49.50,0,329.73,403.37,208.8,199.6,0.791,107437.2,107437.2,576,0,0,0,L,1151911521,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653037,595359.00
05/09/2014 12:30,0,7.969,ACTIVE,218.93,382.03,59.949,1399653003,"274151322000088","019011112586793",27.41,37.00,0,331.83,404.57,221.1,211.4,0.818,107230.0,107230.0,579,0,0,0,L,1151911521,0,125.85,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653039,595360.00
05/09/2014 12:30,0,8.369,ACTIVE,219.16,371.51,59.938,1399653003,"274151322000095","019011112586793",27.87,41.50,0,330.33,407.57,236.0,225.9,0.875,111300.9,111300.9,577,0,0,0,L,1151911521,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653040,595361.00
05/09/2014 12:30,0,5.434,ACTIVE,220.29,426.51,59.938,1399653003,"274151322000068","019011112586793",38.07,39.30,0,379.02,474.90,208.9,199.7,0.782,58750.5,58750.5,581,0,0,0,L,1151911521,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653042,595362.00
05/09/2014 12:30,0,8.096,ACTIVE,219.39,375.11,59.949,1399653003,"274151322000054","019011112586793",27.35,40.80,0,330.03,405.77,224.1,214.4,0.849,109872.8,109872.8,574,0,0,0,L,1151911521,0,125.40,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653044,595363.00
05/09/2014 12:45,1,3.825,ACTIVE,217.9,327.48,60.03,1399653903,"040051121000097","019011112586793",24.71,31,0.413,316.62,396.73,94.0,89.5,0.428,288501.19999996,288544.40000001,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653906,595364.00
05/09/2014 12:45,1,3.768,ACTIVE,216.8,330.48,60.03,1399653903,"040051121000095","019011112586793",22.23,31,0.361,318.57,389.29,83.3,78.0,0.383,252475.10000002,252513.70000004,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653908,595365.00
05/09/2014 12:45,1,2.346,ACTIVE,217.6,338.51,60.03,1399653903,"033051125000132","019011112586793",32.89,30,0.334,320.29,387.52,76.7,72.4,0.361,234928.49999956,234965.89999954,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653910,595366.00
05/09/2014 12:45,1,2.240,ACTIVE,217.5,326.86,60.03,1399653903,"033051125000135","019011112586793",32.91,31,0.322,320.44,387.44,73.3,69.8,0.343,231182.1999999,231218.8999999,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653912,595367.00
05/09/2014 12:45,1,3.532,ACTIVE,216.7,349.12,60.03,1399653903,"040051121000116","019011112586793",24.59,29,0.377,312.79,393.53,86.4,81.5,0.398,272427.99999986,272470.39999984,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653915,595368.00
05/09/2014 12:45,1,3.504,ACTIVE,217.0,330.92,60.00,1399653903,"040051121000068","019011112586793",22.16,32,0.338,319.96,389.39,77.2,73.2,0.362,257611.90000005,257650.60000004,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653917,595369.00
05/09/2014 12:45,1,2.533,ACTIVE,216.4,329.66,60.00,1399653903,"033051125000118","019011112586793",37.47,31,0.417,311.69,399.89,94.4,90.1,0.436,299014.10000001,299060.19999997,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653919,595370.00
05/09/2014 12:45,1,2.497,ACTIVE,217.1,337.00,60.00,1399653903,"033051125000150","019011112586793",37.66,30,0.415,310.73,401.81,93.6,89.6,0.436,301865.69999967,301911.89999967,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653922,595371.00
05/09/2014 12:45,1,3.327,ACTIVE,217.1,324.82,60.03,1399653903,"040051121000185","019011112586793",24.31,31,0.352,318.56,395.02,80.5,76.5,0.375,272444.00000008,272487.10000004,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653924,595372.00
05/09/2014 12:45,1,3.308,ACTIVE,217.1,343.09,60.03,1399653903,"040051121000195","019011112586793",24.32,32,0.349,317.43,395.72,80.0,75.7,0.371,274831.80000016,274874.90000016,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653926,595373.00
05/09/2014 12:45,0,3.430,ACTIVE,216.00,346.86,59.975,1399653903,"274151322000083","019011112586793",27.21,47.50,0,334.24,405.77,94.4,89.2,0.376,111710.8,111710.8,577,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653928,595374.00
05/09/2014 12:45,0,3.613,ACTIVE,217.13,358.88,59.949,1399653903,"274151322000076","019011112586793",27.89,43.00,0,334.54,407.57,102.2,96.7,0.393,112611.5,112611.5,586,0,0,0,L,1151911521,0,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653930,595375.00
05/09/2014 12:45,0,2.299,ACTIVE,216.45,405.47,59.981,1399653903,"274151322000094","019011112586793",37.25,43.40,0,383.23,459.27,86.5,81.5,0.331,61054.6,61054.6,586,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653931,595376.00
05/09/2014 12:45,0,3.518,ACTIVE,216.45,354.07,59.975,1399653903,"274151322000052","019011112586793",27.41,43.40,0,333.63,405.77,97.6,92.3,0.376,111674.6,111674.6,576,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653933,595377.00
05/09/2014 12:45,0,3.506,ACTIVE,216.67,350.47,59.965,1399653903,"274151322000085","019011112586793",27.77,42.30,0,335.14,406.07,98.5,93.1,0.371,111113.4,111113.4,572,0,0,0,L,1151911521,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653935,595378.00
05/09/2014 12:45,0,3.523,ACTIVE,216.45,356.48,59.959,1399653903,"274151322000087","019011112586793",25.49,56.30,0,334.24,401.56,90.9,85.8,0.345,107483.1,107483.1,577,0,0,0,L,1151911521,0,124.27,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653937,595379.00
05/09/2014 12:45,0,3.586,ACTIVE,216.45,355.88,59.959,1399653903,"274151322000088","019011112586793",27.47,41.30,0,333.63,405.77,99.8,94.4,0.371,107278.9,107278.9,580,0,0,0,L,1151911521,0,124.72,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653938,595380.00
05/09/2014 12:45,0,3.871,ACTIVE,216.45,355.28,59.959,1399653903,"274151322000095","019011112586793",27.43,46.40,0,333.93,407.87,107.5,101.8,0.398,111352.7,111352.7,578,0,0,0,L,1151911521,0,124.27,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653940,595381.00
05/09/2014 12:45,0,2.602,ACTIVE,217.35,399.76,59.954,1399653903,"274151322000068","019011112586793",37.23,42.30,0,382.63,458.07,97.8,92.4,0.367,58796.4,58796.4,582,0,0,0,L,1151911521,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653942,595382.00
05/09/2014 12:45,0,3.891,ACTIVE,216.90,348.96,59.949,1399653903,"274151322000054","019011112586793",27.51,45.00,0,334.24,406.37,108.3,102.6,0.415,109921.9,109921.9,575,0,0,0,L,1151911521,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399653943,595383.00
05/09/2014 13:00,1,2.650,ACTIVE,216.9,346.69,60.00,1399654803,"040051121000097","019011112586793",24.72,32,0.282,317.66,396.82,65.1,61.0,0.314,288544.40000001,288582.69999996,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654806,595384.00
05/09/2014 13:00,1,2.880,ALERT,216.0,428.33,60.00,1399654803,"040051121000095","019011112586793",19.47,33,0.277,300.48,446.24,55.8,38.4,0.094,252513.70000004,252547.8,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399654809,595385.00
05/09/2014 13:00,1,1.792,ACTIVE,216.8,315.20,60.03,1399654803,"033051125000132","019011112586793",30.41,31,0.332,306.99,450.70,54.2,57.7,0.332,234965.89999954,234998.89999954,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654811,595386.00
05/09/2014 13:00,1,1.744,ACTIVE,216.5,440.43,60.00,1399654803,"033051125000135","019011112586793",30.87,32,0.305,306.96,452.35,53.6,41.0,0.146,231218.8999999,231251.3999999,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654814,595387.00
05/09/2014 13:00,1,2.617,ACTIVE,215.8,441.35,60.03,1399654803,"040051121000116","019011112586793",24.57,30,0.308,297.85,450.08,64.0,45.0,0.092,272470.39999984,272508.19999985,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654816,595388.00
05/09/2014 13:00,1,2.634,ACTIVE,216.0,399.93,60.00,1399654803,"040051121000068","019011112586793",22.17,33,0.274,305.15,449.89,58.1,51.1,0.206,257650.60000004,257684.90000005,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654818,595389.00
05/09/2014 13:00,1,1.945,ALERT,216.7,342.39,60.00,1399654803,"033051125000118","019011112586793",37.13,32,0.313,310.58,400.99,71.8,67.5,0.340,299060.19999997,299100.40000002,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1399654821,595390.00
05/09/2014 13:00,1,1.933,ACTIVE,216.2,338.53,60.00,1399654803,"033051125000150","019011112586793",37.35,32,0.317,311.54,400.68,71.8,68.3,0.339,301911.89999967,301952.19999967,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654823,595391.00
05/09/2014 13:00,1,2.749,ACTIVE,216.4,442.46,60.00,1399654803,"040051121000185","019011112586793",22.20,33,0.308,304.59,451.74,60.7,53.2,0.104,272487.10000004,272525.10000004,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654825,595392.00
05/09/2014 13:00,1,2.838,ACTIVE,216.4,346.18,60.03,1399654803,"040051121000195","019011112586793",19.15,33,0.320,303.03,450.02,54.1,39.2,0.386,274874.90000016,274913.00000016,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654828,595393.00
05/09/2014 13:00,0,2.746,ACTIVE,215.32,350.17,59.959,1399654803,"274151322000083","019011112586793",26.94,50.00,0,329.13,407.57,75.0,70.4,0.539,111754.8,111754.8,578,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654829,595394.00
05/09/2014 13:00,0,2.900,ACTIVE,216.45,345.96,59.954,1399654803,"274151322000076","019011112586793",27.57,45.30,0,331.53,406.37,81.0,76.3,0.314,112659.0,112659.0,587,0,0,0,L,1151911521,0,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654831,595395.00
05/09/2014 13:00,0,1.850,ACTIVE,215.77,403.67,59.959,1399654803,"274151322000094","019011112586793",36.08,45.50,0,336.64,457.77,67.9,63.6,0.473,61095.6,61095.6,587,0,0,0,L,1151911521,0,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654833,595396.00
05/09/2014 13:00,0,2.789,ACTIVE,215.77,360.69,59.965,1399654803,"274151322000052","019011112586793",27.04,45.30,0,330.33,407.57,76.4,71.8,0.521,111719.3,111719.3,577,0,0,0,L,1151911521,0,123.14,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654835,595397.00
05/09/2014 13:00,0,2.760,ACTIVE,215.77,350.47,59.981,1399654803,"274151322000085","019011112586793",27.37,44.80,0,331.23,407.27,76.4,71.8,0.517,111158.2,111158.2,573,0,0,0,L,1151911521,0,124.04,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654837,595398.00
05/09/2014 13:00,0,2.762,ACTIVE,216.22,354.67,59.970,1399654803,"274151322000087","019011112586793",24.91,60.50,0,328.82,402.16,69.6,65.2,0.468,107523.9,107523.9,578,0,0,0,L,1151911521,0,123.59,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654839,595399.00
05/09/2014 13:00,0,2.746,ACTIVE,215.54,367.00,59.959,1399654803,"274151322000088","019011112586793",26.98,42.80,0,329.73,406.07,75.0,70.5,0.499,107323.0,107323.0,581,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654840,595400.00
05/09/2014 13:00,0,2.916,ACTIVE,215.54,347.76,59.959,1399654803,"274151322000095","019011112586793",27.14,49.80,0,330.63,408.18,80.1,75.4,0.301,111399.2,111399.2,579,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654842,595401.00
05/09/2014 13:00,0,1.824,ACTIVE,216.45,416.29,59.965,1399654803,"274151322000068","019011112586793",37.23,43.40,0,339.95,460.78,69.5,65.1,0.468,58837.7,58837.7,583,0,0,0,L,1151911521,0,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654844,595402.00
05/09/2014 13:00,0,2.783,ACTIVE,215.77,351.07,59.959,1399654803,"274151322000054","019011112586793",27.27,47.50,0,328.52,407.57,76.8,72.2,0.513,109966.2,109966.2,576,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399654845,595403.00
05/09/2014 13:15,1,6.555,ACTIVE,220.0,330.56,60.03,1399655703,"040051121000097","019011112586793",25.18,33,0.721,303.23,451.97,164.2,157.9,0.718,288582.69999996,288615.49999997,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655706,595404.00
05/09/2014 13:15,1,5.282,ACTIVE,218.4,359.68,60.03,1399655703,"040051121000095","019011112586793",22.47,33,0.518,301.87,447.97,118.1,112.5,0.528,252547.8,252577.40000002,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655708,595405.00
05/09/2014 13:15,1,3.150,ACTIVE,218.6,359.96,60.03,1399655703,"033051125000132","019011112586793",33.65,32,0.462,305.30,451.17,105.5,100.6,0.477,234998.89999954,235027.19999955,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655710,595406.00
05/09/2014 13:15,1,3.695,ACTIVE,218.8,333.37,60.03,1399655703,"033051125000135","019011112586793",32.60,33,0.526,302.84,452.21,119.9,114.5,0.540,231251.3999999,231279.2999999,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655713,595407.00
05/09/2014 13:15,1,7.919,ACTIVE,219.6,384.62,60.03,1399655703,"040051121000116","019011112586793",23.76,31,0.824,296.65,450.65,187.3,179.4,0.812,272508.19999985,272540.39999984,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655715,595408.00
05/09/2014 13:15,1,8.604,ACTIVE,220.6,337.90,60.03,1399655703,"040051121000068","019011112586793",23.68,34,0.891,304.34,449.29,202.7,194.5,0.880,257684.90000005,257715.00000001,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655717,595409.00
05/09/2014 13:15,1,4.341,ACTIVE,219.2,377.70,60.03,1399655703,"033051125000118","019011112586793",41.15,33,0.787,310.70,401.19,177.7,171.2,0.774,299100.40000002,299136.19999997,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655719,595410.00
05/09/2014 13:15,1,3.422,ACTIVE,218.6,366.22,60.03,1399655703,"033051125000150","019011112586793",40.39,32,0.613,309.70,402.16,137.5,133.1,0.616,301952.19999967,301988.09999967,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655722,595411.00
05/09/2014 13:15,1,4.300,ACTIVE,218.3,357.64,60.03,1399655703,"040051121000185","019011112586793",24.74,33,0.465,301.98,451.56,105.8,101.2,0.480,272525.10000004,272558.20000006,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655724,595412.00
05/09/2014 13:15,1,4.366,ACTIVE,217.8,340.82,60.03,1399655703,"040051121000195","019011112586793",24.68,34,0.470,303.70,450.41,107.2,101.9,0.486,274913.00000016,274945.90000016,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655727,595413.00
05/09/2014 13:15,0,4.498,ACTIVE,217.35,348.96,59.965,1399655703,"274151322000083","019011112586793",27.65,52.00,0,331.83,408.18,125.9,119.6,0.504,111793.7,111793.7,579,0,0,0,L,1151911521,0,124.49,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655728,595414.00
05/09/2014 13:15,0,4.762,ACTIVE,218.26,350.47,59.944,1399655703,"274151322000076","019011112586793",27.91,46.60,0,333.63,407.27,134.6,128.0,0.517,112700.4,112700.4,588,0,0,0,L,1151911521,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655730,595415.00
05/09/2014 13:15,0,2.773,ACTIVE,217.58,414.49,59.970,1399655703,"274151322000094","019011112586793",38.47,47.50,0,350.77,473.70,107.7,102.0,0.411,61131.5,61131.5,588,0,0,0,L,1151911521,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655732,595416.00
05/09/2014 13:15,0,4.242,ACTIVE,217.35,347.46,59.996,1399655703,"274151322000052","019011112586793",27.69,46.60,0,333.63,407.87,118.9,112.8,0.442,111758.6,111758.6,578,0,0,0,L,1151911521,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655733,595417.00
05/09/2014 13:15,0,4.066,ACTIVE,217.13,358.58,59.965,1399655703,"274151322000087","019011112586793",25.66,65.30,0,326.72,406.67,105.6,100.0,0.398,107560.0,107560.0,579,0,0,0,L,1151911521,0,124.72,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655737,595418.00
05/09/2014 13:15,0,4.059,ACTIVE,216.90,347.16,59.975,1399655703,"274151322000088","019011112586793",27.51,44.80,0,333.33,407.87,113.2,107.3,0.424,107361.7,107361.7,582,0,0,0,L,1151911521,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655739,595419.00
05/09/2014 13:15,0,4.305,ACTIVE,217.13,362.49,59.970,1399655703,"274151322000095","019011112586793",27.69,51.00,0,329.13,408.48,120.7,114.6,0.446,111440.3,111440.3,580,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655741,595420.00
05/09/2014 13:15,0,2.762,ACTIVE,217.80,414.19,59.959,1399655703,"274151322000068","019011112586793",38.45,45.00,0,358.28,477.31,107.4,101.7,0.407,58874.0,58874.0,584,0,0,0,L,1151911521,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655742,595421.00
05/09/2014 13:15,0,4.195,ACTIVE,217.13,362.49,59.954,1399655703,"274151322000054","019011112586793",27.71,49.80,0,332.73,409.68,117.7,111.6,0.446,110005.4,110005.4,577,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655744,595422.00
05/09/2014 13:15,0,4.002,ACTIVE,217.13,357.08,59.965,1399655703,"274151322000085","019011112586793",27.79,46.40,0,332.43,408.78,112.5,106.7,0.420,111197.9,111197.9,574,0,0,0,L,1151911521,1,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399655746,595423.00
05/09/2014 13:30,1,6.392,ACTIVE,218.8,375.83,60.00,1399656605,"040051121000097","019011112586793",24.40,35,0.682,314.20,399.95,155.1,148.3,0.683,288615.49999997,288653.40000001,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656607,595424.00
05/09/2014 13:30,1,6.630,ACTIVE,219.3,328.53,60.03,1399656605,"040051121000095","019011112586793",21.84,35,0.635,318.42,396.09,144.1,138.6,0.633,252577.40000002,252611.3,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656610,595425.00
05/09/2014 13:30,1,4.384,ACTIVE,219.4,335.17,60.03,1399656605,"033051125000132","019011112586793",32.73,33,0.627,320.94,393.22,142.8,137.0,0.630,235027.19999955,235059.99999956,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656612,595426.00
05/09/2014 13:30,1,4.225,ACTIVE,219.5,364.46,60.03,1399656605,"033051125000135","019011112586793",32.61,34,0.605,320.14,394.13,137.1,132.1,0.610,231279.2999999,231311.5999999,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656614,595427.00
05/09/2014 13:30,1,6.456,ACTIVE,218.1,370.38,60.03,1399656605,"040051121000116","019011112586793",24.45,32,0.692,316.30,399.01,157.0,150.2,0.692,272540.39999984,272577.59999983,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656616,595428.00
05/09/2014 13:30,1,6.731,ACTIVE,218.9,347.17,60.03,1399656605,"040051121000068","019011112586793",21.80,36,0.641,319.57,395.12,146.0,139.8,0.647,257715.00000001,257749.40000005,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656619,595429.00
05/09/2014 13:30,1,4.994,ACTIVE,219.2,325.13,60.00,1399656605,"033051125000118","019011112586793",37.87,34,0.832,312.39,401.79,188.2,181.3,0.818,299136.19999997,299177.60000001,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656621,595430.00
05/09/2014 13:30,1,5.016,ACTIVE,219.0,379.28,60.03,1399656605,"033051125000150","019011112586793",37.94,34,0.839,311.67,403.02,189.3,182.2,0.826,301988.09999967,302029.69999967,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656623,595431.00
05/09/2014 13:30,1,7.050,ACTIVE,219.3,343.03,60.03,1399656605,"040051121000185","019011112586793",24.16,35,0.747,318.64,397.62,169.5,163.0,0.743,272558.20000006,272595.90000005,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656625,595432.00
05/09/2014 13:30,1,7.111,ACTIVE,218.7,350.70,60.03,1399656605,"040051121000195","019011112586793",24.30,36,0.756,314.49,397.95,171.9,164.3,0.749,274945.90000016,274983.70000016,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656628,595433.00
05/09/2014 13:30,0,7.426,ACTIVE,218.48,358.28,59.954,1399656605,"274151322000083","019011112586793",26.80,55.00,0,333.63,407.57,201.7,192.7,0.813,111837.7,111837.7,580,0,0,0,L,1151911521,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656629,595434.00
05/09/2014 13:30,0,7.936,ACTIVE,219.84,380.22,59.970,1399656605,"274151322000076","019011112586793",27.39,48.50,0,334.54,406.37,219.9,210.4,0.866,112747.8,112747.8,589,0,0,0,L,1151911521,0,125.40,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656631,595435.00
05/09/2014 13:30,0,5.025,ACTIVE,219.39,406.07,59.970,1399656605,"274151322000094","019011112586793",37.27,49.80,0,383.83,470.39,190.1,181.6,0.716,61172.3,61172.3,589,0,0,0,L,1151911521,0,125.17,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656633,595436.00
05/09/2014 13:30,0,7.346,ACTIVE,219.16,360.38,59.975,1399656605,"274151322000052","019011112586793",26.82,49.50,0,333.63,406.67,199.4,190.6,0.756,111803.3,111803.3,579,0,0,0,L,1151911521,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656634,595437.00
05/09/2014 13:30,0,7.188,ACTIVE,219.16,357.68,59.970,1399656605,"274151322000085","019011112586793",27.02,49.50,0,334.24,406.97,196.6,187.8,0.742,111242.2,111242.2,575,0,0,0,L,1151911521,0,125.62,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656636,595438.00
05/09/2014 13:30,0,7.072,ACTIVE,218.71,370.00,59.975,1399656605,"274151322000087","019011112586793",24.77,70.30,0,333.93,407.27,177.4,169.3,0.672,107601.0,107601.0,580,0,0,0,L,1151911521,0,125.17,125.40,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656638,595439.00
05/09/2014 13:30,0,6.961,ACTIVE,218.48,359.48,59.975,1399656605,"274151322000088","019011112586793",26.74,46.60,0,334.24,406.37,188.4,179.9,0.716,107405.7,107405.7,583,0,0,0,L,1151911521,0,125.85,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656639,595440.00
05/09/2014 13:30,0,6.764,ACTIVE,218.03,373.91,59.975,1399656605,"274151322000095","019011112586793",26.98,54.80,0,333.63,407.57,184.5,176.2,0.689,111487.0,111487.0,581,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656641,595441.00
05/09/2014 13:30,0,4.178,ACTIVE,219.39,413.89,59.970,1399656605,"274151322000068","019011112586793",37.29,47.50,0,382.03,473.40,157.2,149.8,0.588,58915.4,58915.4,585,0,0,0,L,1151911521,0,125.40,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656643,595442.00
05/09/2014 13:30,0,5.791,ACTIVE,217.80,357.98,59.975,1399656605,"274151322000054","019011112586793",26.96,52.50,0,333.03,408.18,158.0,150.6,0.597,110049.8,110049.8,578,0,0,0,L,1151911521,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399656645,595443.00
05/09/2014 13:45,1,1.413,ACTIVE,215.3,399.43,60.00,1399657503,"040051121000097","019011112586793",25.33,33,0.215,304.25,451.44,35.6,27.6,0.098,288653.40000001,288677.79999999,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657506,595444.00
05/09/2014 13:45,1,1.489,ACTIVE,215.1,318.79,60.03,1399657503,"040051121000095","019011112586793",22.63,32,0.200,299.97,447.98,33.5,32.1,0.239,252611.3,252632.8,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657508,595445.00
05/09/2014 13:45,1,0.920,ACTIVE,215.9,388.51,60.03,1399657503,"033051125000132","019011112586793",33.72,32,0.229,305.64,451.74,30.8,31.6,0.095,235059.99999956,235080.69999955,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657510,595446.00
05/09/2014 13:45,1,0.909,ACTIVE,215.4,378.48,60.03,1399657503,"033051125000135","019011112586793",33.58,32,0.213,305.89,452.81,30.3,30.7,0.118,231311.5999999,231331.8999999,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657513,595447.00
05/09/2014 13:45,1,1.441,ACTIVE,215.0,383.42,60.03,1399657503,"040051121000116","019011112586793",25.30,31,0.205,301.68,449.33,36.2,35.8,0.081,272577.59999983,272601.39999984,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657515,595448.00
05/09/2014 13:45,1,1.408,ACTIVE,215.8,348.69,60.03,1399657503,"040051121000068","019011112586793",23.15,34,0.197,304.99,450.15,32.4,32.2,0.220,257749.40000005,257770.90000005,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657517,595449.00
05/09/2014 13:45,1,1.052,ACTIVE,215.5,361.38,60.03,1399657503,"033051125000118","019011112586793",38.40,33,0.250,302.51,451.29,40.2,41.6,0.205,299177.60000001,299204.40000002,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657519,595450.00
05/09/2014 13:45,1,1.049,ACTIVE,215.4,377.57,60.00,1399657503,"033051125000150","019011112586793",38.25,32,0.236,303.38,453.43,39.9,41.3,0.255,302029.69999967,302056.49999967,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657522,595451.00
05/09/2014 13:45,1,1.391,ACTIVE,215.8,356.15,60.03,1399657503,"040051121000185","019011112586793",24.49,33,0.193,304.57,451.09,33.9,33.4,0.150,272595.90000005,272619.30000009,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657524,595452.00
05/09/2014 13:45,1,1.393,ACTIVE,215.4,323.60,60.03,1399657503,"040051121000195","019011112586793",24.41,34,0.212,303.29,450.70,33.8,33.4,0.255,274983.70000016,275007.10000016,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657526,595453.00
05/09/2014 13:45,0,1.490,ACTIVE,215.32,344.45,59.965,1399657503,"274151322000083","019011112586793",27.77,48.30,0,326.72,397.66,41.9,38.5,0.292,111865.2,111865.2,581,0,0,0,L,1151911521,0,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657528,595454.00
05/09/2014 13:45,0,1.570,ACTIVE,216.22,352.57,60.007,1399657503,"274151322000076","019011112586793",28.39,42.50,0,330.03,401.86,45.1,41.7,0.314,112777.3,112777.3,590,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657530,595455.00
05/09/2014 13:45,0,0.945,ACTIVE,216.00,415.69,59.986,1399657503,"274151322000094","019011112586793",38.57,44.00,0,336.64,446.95,36.9,33.7,0.252,61197.3,61197.3,590,0,0,0,L,1151911521,0,123.14,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657531,595456.00
05/09/2014 13:45,0,1.512,ACTIVE,215.09,348.96,59.970,1399657503,"274151322000052","019011112586793",27.83,43.40,0,327.92,398.86,42.7,39.3,0.287,111830.9,111830.9,580,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657533,595457.00
05/09/2014 13:45,0,1.473,ACTIVE,215.54,345.66,59.986,1399657503,"274151322000085","019011112586793",28.21,43.40,0,329.73,399.76,42.0,38.6,0.287,111269.8,111269.8,576,0,0,0,L,1151911521,0,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657535,595458.00
05/09/2014 13:45,0,1.465,ACTIVE,215.54,352.57,59.981,1399657503,"274151322000087","019011112586793",26.36,66.00,0,328.52,394.05,39.1,35.8,0.261,107626.0,107626.0,581,0,0,0,L,1151911521,0,123.36,124.04,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657536,595459.00
05/09/2014 13:45,0,1.459,ACTIVE,215.54,344.76,59.986,1399657503,"274151322000088","019011112586793",27.71,41.30,0,329.43,398.26,41.0,37.6,0.261,107432.6,107432.6,584,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657538,595460.00
05/09/2014 13:45,0,1.531,ACTIVE,215.32,345.66,59.981,1399657503,"274151322000095","019011112586793",28.35,47.30,0,329.73,400.96,43.9,40.5,0.296,111515.6,111515.6,582,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657541,595461.00
05/09/2014 13:45,0,0.994,ACTIVE,216.45,404.27,59.981,1399657503,"274151322000068","019011112586793",37.93,41.80,0,336.94,451.46,38.5,35.3,0.243,58940.3,58940.3,586,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657542,595462.00
05/09/2014 13:45,0,1.455,ACTIVE,214.87,352.27,59.981,1399657503,"274151322000054","019011112586793",28.31,46.00,0,328.52,399.46,41.8,38.4,0.278,110076.8,110076.8,579,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399657544,595463.00
05/09/2014 14:00,1,3.036,ACTIVE,216.6,329.68,60.03,1399658405,"040051121000097","019011112586793",26.28,29,0.348,302.77,451.81,79.4,75.0,0.367,288677.79999999,288693.79999999,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658407,595464.00
05/09/2014 14:00,1,3.022,ACTIVE,216.3,329.15,60.03,1399658405,"040051121000095","019011112586793",23.99,27,0.311,301.58,448.47,72.1,67.2,0.334,252632.8,252647.3,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658409,595465.00
05/09/2014 14:00,1,1.945,ACTIVE,216.6,343.89,60.03,1399658405,"033051125000132","019011112586793",35.00,29,0.295,305.88,450.96,67.7,63.6,0.325,235080.69999955,235094.59999959,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658412,595466.00
05/09/2014 14:00,1,1.917,ACTIVE,217.2,346.23,60.03,1399658405,"033051125000135","019011112586793",34.97,28,0.293,304.97,453.10,66.7,63.1,0.319,231331.8999999,231345.7999999,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658414,595467.00
05/09/2014 14:00,1,3.048,ACTIVE,216.2,348.71,60.03,1399658405,"040051121000116","019011112586793",26.35,27,0.347,301.78,449.92,79.9,74.6,0.373,272601.39999984,272617.19999985,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658416,595468.00
05/09/2014 14:00,1,3.078,ACTIVE,217.3,345.06,60.03,1399658405,"040051121000068","019011112586793",24.15,29,0.321,305.45,449.89,73.9,69.6,0.350,257770.90000005,257785.60000004,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658418,595469.00
05/09/2014 14:00,1,2.275,ACTIVE,216.8,352.01,60.03,1399658405,"033051125000118","019011112586793",39.62,30,0.395,303.40,451.66,89.7,85.4,0.417,299204.40000002,299221.40000002,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658421,595470.00
05/09/2014 14:00,1,2.285,ACTIVE,217.6,328.16,60.03,1399658405,"033051125000150","019011112586793",39.76,28,0.400,304.51,453.14,90.4,86.5,0.422,302056.49999967,302073.59999967,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658423,595471.00
05/09/2014 14:00,1,3.137,ACTIVE,217.2,327.72,60.03,1399658405,"040051121000185","019011112586793",25.91,29,0.353,304.07,451.61,80.8,76.6,0.375,272619.30000009,272635.10000004,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658425,595472.00
05/09/2014 14:00,1,3.255,ACTIVE,217.4,334.80,60.03,1399658405,"040051121000195","019011112586793",25.96,30,0.367,303.87,450.66,84.1,79.6,0.391,275007.10000016,275022.80000016,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658427,595473.00
05/09/2014 14:00,0,3.430,ACTIVE,216.67,358.88,59.975,1399658405,"274151322000083","019011112586793",29.22,44.80,0,329.13,408.18,101.3,95.9,0.402,111884.7,111884.7,582,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658429,595474.00
05/09/2014 14:00,0,3.912,ALERT,217.80,349.56,59.981,1399658405,"274151322000076","019011112586793",29.46,39.80,0,302.68,523.90,116.7,110.7,0.451,112797.9,112797.9,591,0,0,0,L,1151911521,0,124.49,124.94,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658432,595475.00
05/09/2014 14:00,0,2.531,ALERT,217.13,431.92,59.981,1399658405,"274151322000094","019011112586793",39.58,39.80,0,303.58,521.49,101.5,96.1,0.384,61214.0,61214.0,591,0,0,0,L,1151911521,0,124.04,124.72,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658435,595476.00
05/09/2014 14:00,0,3.914,ACTIVE,217.35,350.47,59.981,1399658405,"274151322000052","019011112586793",29.16,40.80,0,329.13,407.27,115.5,109.5,0.442,111850.7,111850.7,581,0,0,0,L,1151911521,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658437,595477.00
05/09/2014 14:00,0,4.650,ACTIVE,217.58,346.56,59.996,1399658405,"274151322000085","019011112586793",27.79,39.00,0,330.93,407.87,130.9,124.4,0.491,111289.7,111289.7,577,0,0,0,L,1151911521,0,125.17,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658440,595478.00
05/09/2014 14:00,0,5.531,ACTIVE,218.03,349.26,59.986,1399658405,"274151322000087","019011112586793",28.51,65.70,0,327.92,408.18,159.7,152.2,0.601,107645.2,107645.2,582,0,0,0,L,1151911521,0,125.17,124.94,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658441,595479.00
05/09/2014 14:00,0,5.100,ACTIVE,217.80,360.38,60.002,1399658405,"274151322000088","019011112586793",28.98,37.80,0,329.43,407.57,149.5,142.4,0.557,107452.3,107452.3,585,0,0,0,L,1151911521,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658443,595480.00
05/09/2014 14:00,0,4.480,ALERT,217.35,352.87,60.018,1399658405,"274151322000095","019011112586793",29.34,43.20,0,303.58,521.79,133.1,126.5,0.499,111536.3,111536.3,583,0,0,0,L,1151911521,0,124.94,124.49,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658446,595481.00
05/09/2014 14:00,0,2.537,ALERT,218.26,424.11,59.991,1399658405,"274151322000068","019011112586793",39.82,38.00,0,302.68,522.69,101.8,96.3,0.384,58954.6,58954.6,587,0,0,0,L,1151911521,0,124.94,124.94,0001,34,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658449,595482.00
05/09/2014 14:00,0,3.477,ACTIVE,216.67,356.18,60.002,1399658405,"274151322000054","019011112586793",28.96,40.40,0,327.92,408.18,102.0,96.5,0.384,110097.0,110097.0,580,0,0,0,L,1151911521,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399658450,595483.00
05/09/2014 14:15,1,7.792,ACTIVE,220.0,382.29,60.03,1399659303,"040051121000097","019011112586793",25.24,31,0.860,315.35,399.16,195.7,187.8,0.844,288693.79999999,288737.29999999,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659306,595484.00
05/09/2014 14:15,1,7.798,ACTIVE,219.3,343.44,60.00,1399659303,"040051121000095","019011112586793",22.63,29,0.779,319.46,393.72,175.6,169.9,0.763,252647.3,252687.10000001,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659309,595485.00
05/09/2014 14:15,1,5.011,ACTIVE,220.1,337.01,60.00,1399659303,"033051125000132","019011112586793",33.60,31,0.737,320.52,391.24,167.5,161.2,0.730,235094.59999959,235132.49999957,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659311,595486.00
05/09/2014 14:15,1,4.884,ACTIVE,219.7,366.99,60.03,1399659303,"033051125000135","019011112586793",33.80,30,0.727,319.95,392.37,164.3,158.9,0.720,231345.7999999,231383.4999999,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659314,595487.00
05/09/2014 14:15,1,7.612,ACTIVE,218.8,330.62,60.00,1399659303,"040051121000116","019011112586793",25.28,30,0.846,315.13,396.48,191.5,183.8,0.832,272617.19999985,272660.59999983,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659316,595488.00
05/09/2014 14:15,1,7.841,ACTIVE,219.4,358.33,60.00,1399659303,"040051121000068","019011112586793",22.68,31,0.780,318.58,393.45,176.9,170.1,0.768,257785.60000004,257826.00000002,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659318,595489.00
05/09/2014 14:15,1,5.953,ACTIVE,219.5,374.02,60.00,1399659303,"033051125000118","019011112586793",34.27,32,0.896,311.27,407.71,203.0,195.5,0.876,299221.40000002,299267.8,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659321,595490.00
05/09/2014 14:15,1,4.832,ACTIVE,219.8,333.29,60.00,1399659303,"033051125000150","019011112586793",42.06,30,0.899,310.79,408.22,202.2,196.3,0.876,302073.59999967,302120.19999967,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659323,595491.00
05/09/2014 14:15,1,7.724,ACTIVE,220.1,382.17,60.00,1399659303,"040051121000185","019011112586793",25.06,32,0.848,315.19,398.36,192.6,185.6,0.835,272635.10000004,272679.20000006,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659325,595492.00
05/09/2014 14:15,1,7.818,ACTIVE,219.3,353.84,60.00,1399659303,"040051121000195","019011112586793",25.00,33,0.853,315.10,399.88,194.5,186.0,0.841,275022.80000016,275067.20000016,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659328,595493.00
05/09/2014 14:15,0,8.070,ACTIVE,219.39,377.52,59.954,1399659303,"274151322000083","019011112586793",27.37,50.00,0,332.43,407.27,223.6,213.9,0.893,111936.4,111936.4,583,0,0,0,L,1151911521,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659329,595494.00
05/09/2014 14:15,0,8.441,ACTIVE,220.97,388.04,59.954,1399659303,"274151322000076","019011112586793",28.11,46.00,0,335.14,406.97,240.3,230.1,0.915,112853.1,112853.1,593,0,0,0,L,1151911521,0,126.30,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659331,595495.00
05/09/2014 14:15,0,5.289,ACTIVE,220.06,431.32,59.959,1399659303,"274151322000094","019011112586793",38.76,43.80,0,393.45,475.50,208.4,199.3,0.795,61262.1,61262.1,593,0,0,0,L,1151911521,0,125.62,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659333,595496.00
