ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 14:15,0,8.047,ACTIVE,220.29,374.81,59.954,1399659303,"274151322000052","019011112586793",27.63,46.80,0,333.63,406.97,225.2,215.4,0.840,111902.7,111902.7,582,0,0,0,L,1151911521,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659335,595497.00
05/09/2014 14:15,0,8.072,ACTIVE,220.29,370.60,59.965,1399659303,"274151322000085","019011112586793",27.95,43.40,0,334.54,406.97,228.4,218.5,0.853,111342.3,111342.3,578,0,0,0,L,1151911521,0,126.07,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659336,595498.00
05/09/2014 14:15,0,7.936,ACTIVE,219.61,366.40,59.959,1399659303,"274151322000087","019011112586793",26.40,71.00,0,333.93,406.37,212.1,202.8,0.804,107694.9,107694.9,583,0,0,0,L,1151911521,0,125.85,125.62,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659338,595499.00
05/09/2014 14:15,0,7.912,ACTIVE,219.61,373.01,59.959,1399659303,"274151322000088","019011112586793",27.73,42.30,0,333.93,406.37,222.3,212.7,0.826,107503.9,107503.9,586,0,0,0,L,1151911521,0,126.30,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659340,595500.00
05/09/2014 14:15,0,8.387,ACTIVE,219.39,388.04,59.959,1399659303,"274151322000095","019011112586793",28.15,48.50,0,334.54,408.48,239.1,228.9,0.888,111591.4,111591.4,585,0,0,0,L,1151911521,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659342,595501.00
05/09/2014 14:15,0,5.348,ACTIVE,220.74,419.60,59.959,1399659303,"274151322000068","019011112586793",38.74,43.80,0,394.65,479.41,209.6,200.4,0.791,59003.0,59003.0,589,0,0,0,L,1151911521,0,126.30,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659343,595502.00
05/09/2014 14:15,0,8.002,ACTIVE,219.84,360.08,59.959,1399659303,"274151322000054","019011112586793",27.97,44.30,0,332.43,408.18,226.5,216.7,0.862,110149.4,110149.4,581,0,0,0,L,1151911521,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399659345,595503.00
05/09/2014 14:30,1,7.888,ACTIVE,220.2,325.79,60.03,1399660203,"040051121000097","019011112586793",25.88,33,0.893,304.47,450.92,203.1,194.9,0.876,288737.29999999,288778.1,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660205,595504.00
05/09/2014 14:30,1,8.363,ACTIVE,219.5,360.99,60.03,1399660203,"040051121000095","019011112586793",22.10,31,0.813,301.24,447.39,183.9,177.3,0.797,252687.10000001,252724.50000005,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660208,595505.00
05/09/2014 14:30,1,4.318,ACTIVE,219.2,355.94,60.03,1399660203,"033051125000132","019011112586793",33.00,33,0.624,286.18,450.72,141.8,136.2,0.629,235132.49999957,235167.69999956,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660210,595506.00
05/09/2014 14:30,1,3.940,ACTIVE,218.9,366.21,60.03,1399660203,"033051125000135","019011112586793",33.25,32,0.576,306.04,451.44,130.4,125.5,0.582,231383.4999999,231418.3999999,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660213,595507.00
05/09/2014 14:30,1,7.476,ACTIVE,218.7,350.77,60.03,1399660203,"040051121000116","019011112586793",24.56,32,0.805,278.25,457.34,182.7,174.9,0.796,272660.59999983,272700.89999984,72,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660215,595508.00
05/09/2014 14:30,1,6.800,ACTIVE,219.4,370.02,60.03,1399660203,"040051121000068","019011112586793",22.59,33,0.672,284.76,449.49,152.8,146.5,0.674,257826.00000002,257863.60000004,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660217,595509.00
05/09/2014 14:30,1,5.018,ACTIVE,219.1,332.71,60.03,1399660203,"033051125000118","019011112586793",38.31,33,0.849,280.31,450.37,191.3,184.4,0.831,299267.8,299309.60000001,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660220,595510.00
05/09/2014 14:30,1,5.143,ACTIVE,219.4,331.93,60.03,1399660203,"033051125000150","019011112586793",38.41,32,0.870,308.01,455.17,196.5,189.0,0.853,302120.19999967,302162.19999967,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660222,595511.00
05/09/2014 14:30,1,7.999,ALERT,220.1,366.36,60.03,1399660203,"040051121000185","019011112586793",24.75,33,0.867,304.93,451.65,197.0,189.5,0.852,272679.20000006,272719.90000005,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1399660225,595512.00
05/09/2014 14:30,1,8.754,ACTIVE,219.0,387.89,60.03,1399660203,"040051121000195","019011112586793",23.30,35,0.887,289.34,450.16,203.0,193.0,0.874,275067.20000016,275107.60000016,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660227,595513.00
05/09/2014 14:30,0,8.648,ACTIVE,219.16,383.23,59.970,1399660203,"274151322000083","019011112586793",26.90,50.80,0,321.01,434.33,235.6,225.4,0.941,111984.1,111984.1,584,0,0,0,L,1151911521,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660229,595514.00
05/09/2014 14:30,0,8.980,ACTIVE,220.74,391.94,59.981,1399660203,"274151322000076","019011112586793",27.65,48.80,0,333.93,407.87,251.2,240.6,0.955,112903.9,112903.9,594,0,0,0,L,1151911521,0,126.30,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660230,595515.00
05/09/2014 14:30,0,4.947,ACTIVE,219.16,420.80,59.991,1399660203,"274151322000094","019011112586793",37.27,45.30,0,352.27,465.89,185.8,177.4,0.707,61306.4,61306.4,594,0,0,0,L,1151911521,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660232,595516.00
05/09/2014 14:30,0,3.896,ACTIVE,216.90,353.77,59.975,1399660203,"274151322000052","019011112586793",27.31,49.80,0,333.63,406.67,107.1,101.5,0.407,111950.6,111950.6,583,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660234,595517.00
05/09/2014 14:30,0,2.900,ACTIVE,216.67,352.87,59.981,1399660203,"274151322000085","019011112586793",27.61,45.80,0,333.63,407.27,80.9,76.2,0.305,111390.8,111390.8,579,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660236,595518.00
05/09/2014 14:30,0,2.543,ACTIVE,216.22,355.28,59.981,1399660203,"274151322000087","019011112586793",25.62,72.30,0,330.33,404.27,66.0,61.8,0.455,107739.7,107739.7,584,0,0,0,L,1151911521,0,124.04,124.27,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660237,595519.00
05/09/2014 14:30,0,2.531,ACTIVE,215.77,362.49,59.981,1399660203,"274151322000088","019011112586793",26.90,44.30,0,333.93,406.67,68.9,64.6,0.455,107551.1,107551.1,587,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660239,595520.00
05/09/2014 14:30,0,2.619,ALERT,216.00,351.07,59.975,1399660203,"274151322000095","019011112586793",27.37,50.00,0,295.76,407.57,72.6,68.1,0.468,111641.4,111641.4,586,0,0,0,L,1151911521,0,123.81,124.04,0002,39,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660242,595521.00
05/09/2014 14:30,0,1.607,ACTIVE,216.45,414.49,59.970,1399660203,"274151322000068","019011112586793",37.45,46.20,0,386.83,464.68,61.2,57.1,0.420,59047.2,59047.2,590,0,0,0,L,1151911521,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660244,595522.00
05/09/2014 14:30,0,2.432,ACTIVE,215.32,365.19,59.986,1399660203,"274151322000054","019011112586793",27.53,45.30,0,331.53,407.27,67.8,63.5,0.468,110197.1,110197.1,582,0,0,0,L,1151911521,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399660246,595523.00
05/09/2014 14:45,1,3.956,ACTIVE,218.4,329.27,60.00,1399661104,"040051121000097","019011112586793",25.38,32,0.440,304.24,451.09,99.9,95.7,0.456,288778.1,288804.29999999,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661107,595524.00
05/09/2014 14:45,1,4.498,ACTIVE,217.7,339.97,60.00,1399661104,"040051121000095","019011112586793",23.47,30,0.456,301.59,448.29,105.0,99.0,0.474,252724.50000005,252748.50000005,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661109,595525.00
05/09/2014 14:45,1,3.204,ACTIVE,218.4,338.35,60.00,1399661104,"033051125000132","019011112586793",32.55,33,0.454,305.74,451.05,103.8,98.8,0.469,235167.69999956,235189.89999955,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661111,595526.00
05/09/2014 14:45,1,4.444,ACTIVE,219.9,329.28,60.00,1399661104,"033051125000135","019011112586793",28.40,31,0.546,305.03,453.62,125.6,119.5,0.559,231418.3999999,231440.2999999,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661114,595527.00
05/09/2014 14:45,1,7.583,ACTIVE,219.7,333.91,60.00,1399661104,"040051121000116","019011112586793",26.88,31,0.894,302.13,449.63,202.8,195.0,0.876,272700.89999984,272726.79999988,74,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661116,595528.00
05/09/2014 14:45,1,8.505,ACTIVE,220.1,380.88,60.03,1399661104,"040051121000068","019011112586793",22.74,32,0.844,304.98,449.66,192.5,184.5,0.832,257863.60000004,257887.70000006,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661118,595529.00
05/09/2014 14:45,1,6.257,ACTIVE,220.6,358.58,60.00,1399661104,"033051125000118","019011112586793",32.46,33,0.886,304.58,450.85,202.1,194.2,0.863,299309.60000001,299337.3,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661120,595530.00
05/09/2014 14:45,1,4.632,ACTIVE,220.7,325.54,60.00,1399661104,"033051125000150","019011112586793",43.36,32,0.897,304.71,452.75,199.9,195.3,0.860,302162.19999967,302189.99999967,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661123,595531.00
05/09/2014 14:45,1,7.634,ACTIVE,220.7,368.63,60.03,1399661104,"040051121000185","019011112586793",26.73,32,0.894,305.38,450.79,203.1,196.6,0.874,272719.90000005,272745.90000006,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661126,595532.00
05/09/2014 14:45,1,9.048,ACTIVE,220.2,387.89,60.00,1399661104,"040051121000195","019011112586793",22.53,34,0.886,305.47,450.73,202.9,193.9,0.863,275107.60000016,275133.50000016,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661128,595533.00
05/09/2014 14:45,0,8.398,ACTIVE,219.39,386.83,59.944,1399661104,"274151322000083","019011112586793",27.63,49.50,0,331.23,407.57,235.0,224.9,0.937,112015.2,112015.2,585,0,0,0,L,1151911521,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661130,595534.00
05/09/2014 14:45,0,8.260,ALERT,221.19,363.69,59.944,1399661104,"274151322000076","019011112586793",30.34,46.60,0,306.88,522.39,254.0,243.3,0.963,112936.2,112936.2,595,0,0,0,L,1151911521,0,126.30,126.07,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661133,595535.00
05/09/2014 14:45,0,5.900,ACTIVE,220.06,422.60,59.949,1399661104,"274151322000094","019011112586793",39.10,44.30,0,371.81,475.20,233.4,223.4,0.884,61335.0,61335.0,595,0,0,0,L,1151911521,0,125.62,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661134,595536.00
05/09/2014 14:45,0,7.830,ACTIVE,219.84,367.00,59.928,1399661104,"274151322000052","019011112586793",27.89,48.50,0,330.03,407.57,220.7,211.1,0.840,111982.0,111982.0,584,0,0,0,L,1151911521,0,125.62,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661136,595537.00
05/09/2014 14:45,0,7.920,ACTIVE,219.84,378.72,59.944,1399661104,"274151322000085","019011112586793",28.25,44.30,0,332.73,408.18,227.1,217.3,0.844,111422.3,111422.3,580,0,0,0,L,1151911521,0,126.30,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661138,595538.00
05/09/2014 14:45,0,8.721,ACTIVE,220.06,377.22,59.949,1399661104,"274151322000087","019011112586793",26.46,71.00,0,329.43,406.67,233.8,223.8,0.884,107769.3,107769.3,585,0,0,0,L,1151911521,0,126.07,125.40,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661140,595539.00
05/09/2014 14:45,0,7.441,ACTIVE,219.16,360.08,59.949,1399661104,"274151322000088","019011112586793",27.65,43.20,0,333.33,407.27,207.8,198.6,0.782,107582.2,107582.2,588,0,0,0,L,1151911521,0,126.07,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661141,595540.00
05/09/2014 14:45,0,7.215,ACTIVE,218.93,351.37,59.954,1399661104,"274151322000095","019011112586793",28.43,47.80,0,331.83,406.37,207.6,198.5,0.773,111674.3,111674.3,588,0,0,0,L,1151911521,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661143,595541.00
05/09/2014 14:45,0,4.777,ACTIVE,219.84,426.51,59.949,1399661104,"274151322000068","019011112586793",37.71,45.50,0,386.23,479.11,182.6,174.3,0.689,59076.3,59076.3,591,0,0,0,L,1151911521,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661145,595542.00
05/09/2014 14:45,0,6.309,ACTIVE,218.26,380.82,59.954,1399661104,"274151322000054","019011112586793",27.91,44.30,0,332.73,408.48,177.5,169.4,0.667,110228.8,110228.8,583,0,0,0,L,1151911521,0,125.40,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399661146,595543.00
05/09/2014 15:00,1,7.671,ACTIVE,220.1,344.65,60.03,1399662004,"040051121000097","019011112586793",25.10,34,0.843,305.27,451.05,191.6,183.8,0.827,288804.29999999,288846.90000001,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662007,595544.00
05/09/2014 15:00,1,7.680,ACTIVE,219.5,327.19,60.03,1399662004,"040051121000095","019011112586793",22.44,32,0.757,303.61,447.64,171.5,164.8,0.745,252748.50000005,252787.10000001,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662009,595545.00
05/09/2014 15:00,1,5.010,ACTIVE,220.0,356.35,60.03,1399662004,"033051125000132","019011112586793",33.23,34,0.727,307.56,450.82,165.6,159.0,0.723,235189.89999955,235226.49999957,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662011,595546.00
05/09/2014 15:00,1,4.947,ACTIVE,220.3,342.13,60.03,1399662004,"033051125000135","019011112586793",33.32,32,0.725,305.95,453.26,164.0,158.6,0.715,231440.2999999,231476.6999999,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662014,595547.00
05/09/2014 15:00,1,7.546,ACTIVE,219.4,327.13,60.03,1399662004,"040051121000116","019011112586793",25.07,33,0.832,301.98,449.86,188.3,181.1,0.816,272726.79999988,272768.99999986,76,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662016,595548.00
05/09/2014 15:00,1,4.645,ACTIVE,218.6,361.46,60.03,1399662004,"040051121000068","019011112586793",22.59,34,0.467,306.57,449.88,104.4,102.3,0.474,257887.70000006,257926.50000001,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662018,595549.00
05/09/2014 15:00,1,1.548,ACTIVE,216.3,353.44,60.03,1399662004,"033051125000118","019011112586793",39.69,34,0.341,303.11,451.68,61.1,57.8,0.428,299337.3,299381.40000002,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662020,595550.00
05/09/2014 15:00,1,1.581,ACTIVE,216.4,422.07,60.03,1399662004,"033051125000150","019011112586793",39.15,33,0.320,303.49,451.56,61.6,71.0,0.110,302189.99999967,302234.09999967,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662023,595551.00
05/09/2014 15:00,1,2.248,ACTIVE,216.9,393.23,60.03,1399662004,"040051121000185","019011112586793",23.95,34,0.311,304.60,451.09,53.5,56.1,0.122,272745.90000006,272788.20000006,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662025,595552.00
05/09/2014 15:00,1,2.244,ACTIVE,216.5,350.63,60.03,1399662004,"040051121000195","019011112586793",23.97,36,0.274,304.56,450.64,53.5,41.6,0.341,275133.50000016,275175.50000016,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662027,595553.00
05/09/2014 15:00,0,2.383,ACTIVE,215.54,355.58,59.991,1399662004,"274151322000083","019011112586793",27.12,51.30,0,331.83,406.97,65.5,61.3,0.473,112064.3,112064.3,586,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662029,595554.00
05/09/2014 15:00,0,2.498,ALERT,216.22,355.28,59.981,1399662004,"274151322000076","019011112586793",27.75,49.00,0,306.88,524.50,70.3,65.9,0.486,112988.1,112988.1,597,0,0,0,L,1151911521,0,124.04,124.04,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662032,595555.00
05/09/2014 15:00,0,1.432,ACTIVE,215.77,406.67,59.991,1399662004,"274151322000094","019011112586793",37.91,44.80,0,339.95,465.89,54.6,50.8,0.367,61380.4,61380.4,596,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662034,595556.00
05/09/2014 15:00,0,2.230,ACTIVE,215.77,363.69,59.986,1399662004,"274151322000052","019011112586793",27.35,50.00,0,331.53,412.08,61.8,57.7,0.424,112031.1,112031.1,585,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662035,595557.00
05/09/2014 15:00,0,2.199,ACTIVE,215.77,350.17,59.991,1399662004,"274151322000085","019011112586793",27.65,45.30,0,330.63,412.38,61.5,57.5,0.411,111471.6,111471.6,581,0,0,0,L,1151911521,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662037,595558.00
05/09/2014 15:00,0,2.164,ACTIVE,216.45,355.28,59.991,1399662004,"274151322000087","019011112586793",25.72,72.00,0,331.53,404.57,56.4,52.5,0.371,107815.1,107815.1,586,0,0,0,L,1151911521,0,124.27,123.81,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662039,595559.00
05/09/2014 15:00,0,2.107,ACTIVE,215.77,351.07,59.986,1399662004,"274151322000088","019011112586793",27.71,44.00,0,330.63,412.08,59.1,55.2,0.393,107630.3,107630.3,589,0,0,0,L,1151911521,0,124.27,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662041,595560.00
05/09/2014 15:00,0,2.258,ACTIVE,215.54,357.68,59.975,1399662004,"274151322000095","019011112586793",27.75,48.80,0,330.03,407.57,63.4,59.3,0.429,111725.8,111725.8,589,0,0,0,L,1151911521,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662042,595561.00
05/09/2014 15:00,0,1.436,ACTIVE,216.45,401.26,59.986,1399662004,"274151322000068","019011112586793",37.33,46.00,0,339.04,474.00,54.6,50.8,0.367,59121.5,59121.5,592,0,0,0,L,1151911521,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662044,595562.00
05/09/2014 15:00,0,2.156,ACTIVE,216.00,363.99,59.981,1399662004,"274151322000054","019011112586793",27.61,44.80,0,331.23,412.68,60.3,56.2,0.398,110277.3,110277.3,584,0,0,0,L,1151911521,0,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662046,595563.00
05/09/2014 15:15,1,2.254,ACTIVE,216.2,432.63,60.03,1399662903,"040051121000097","019011112586793",25.91,32,0.291,301.36,451.39,58.1,51.1,0.081,288846.90000001,288874.99999997,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662906,595564.00
05/09/2014 15:15,1,2.305,ACTIVE,215.7,393.48,60.03,1399662903,"040051121000095","019011112586793",23.65,29,0.319,286.44,448.22,54.2,44.5,0.261,252787.10000001,252812.10000001,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662908,595565.00
05/09/2014 15:15,1,1.496,ACTIVE,216.0,426.92,60.00,1399662903,"033051125000132","019011112586793",34.37,32,0.282,293.25,450.84,51.1,45.3,0.171,235226.49999957,235249.79999958,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662910,595566.00
05/09/2014 15:15,1,1.486,ACTIVE,216.3,347.38,60.03,1399662903,"033051125000135","019011112586793",34.44,30,0.337,293.77,453.15,50.9,54.5,0.410,231476.6999999,231499.7999999,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662913,595567.00
05/09/2014 15:15,1,2.382,ACTIVE,215.5,416.46,60.00,1399662903,"040051121000116","019011112586793",25.86,31,0.331,298.73,449.80,61.3,68.6,0.104,272768.99999986,272796.29999986,78,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662915,595568.00
05/09/2014 15:15,1,2.435,ACTIVE,216.1,336.06,60.00,1399662903,"040051121000068","019011112586793",23.78,32,0.357,289.88,450.05,57.6,65.9,0.313,257926.50000001,257951.70000006,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662917,595569.00
05/09/2014 15:15,1,2.021,ACTIVE,215.8,310.33,60.00,1399662903,"033051125000118","019011112586793",27.60,32,0.324,301.99,451.59,55.5,63.2,0.340,299381.40000002,299410.69999997,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662919,595570.00
05/09/2014 15:15,1,2.177,ACTIVE,216.0,411.82,60.03,1399662903,"033051125000150","019011112586793",27.03,31,0.320,302.01,453.31,58.5,50.7,0.109,302234.09999967,302263.39999967,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662922,595571.00
05/09/2014 15:15,1,2.687,ACTIVE,216.5,346.45,60.03,1399662903,"040051121000185","019011112586793",25.66,32,0.298,304.44,451.68,68.6,64.5,0.328,272788.20000006,272815.60000006,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662924,595572.00
05/09/2014 15:15,1,2.455,ACTIVE,215.9,311.86,60.00,1399662903,"040051121000195","019011112586793",25.27,34,0.385,301.39,450.84,61.7,59.3,0.378,275175.50000016,275202.80000016,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662926,595573.00
05/09/2014 15:15,0,2.525,ACTIVE,215.09,352.87,59.949,1399662903,"274151322000083","019011112586793",28.63,45.30,0,321.91,407.57,73.2,68.7,0.526,112096.7,112096.7,587,0,0,0,L,1151911521,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662928,595574.00
05/09/2014 15:15,0,2.645,ACTIVE,215.77,351.67,59.959,1399662903,"274151322000076","019011112586793",28.88,43.20,0,321.61,407.27,77.3,72.7,0.539,113022.7,113022.7,599,0,0,0,L,1151911521,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662929,595575.00
05/09/2014 15:15,0,1.637,ACTIVE,214.87,414.79,59.959,1399662903,"274151322000094","019011112586793",38.51,40.00,0,384.13,461.38,64.3,60.1,0.442,61410.0,61410.0,597,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662931,595576.00
05/09/2014 15:15,0,2.480,ACTIVE,215.09,359.48,59.959,1399662903,"274151322000052","019011112586793",28.39,44.80,0,321.61,406.37,71.3,66.9,0.491,112063.5,112063.5,586,0,0,0,L,1151911521,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662933,595577.00
05/09/2014 15:15,0,2.416,ACTIVE,215.32,350.47,59.928,1399662903,"274151322000085","019011112586793",28.80,40.60,0,321.61,406.67,70.5,66.1,0.473,111504.4,111504.4,582,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662935,595578.00
05/09/2014 15:15,0,2.381,ACTIVE,215.32,352.87,59.959,1399662903,"274151322000087","019011112586793",27.49,67.30,0,320.41,403.37,66.2,62.0,0.455,107845.6,107845.6,587,0,0,0,L,1151911521,0,123.36,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662936,595579.00
05/09/2014 15:15,0,2.357,ACTIVE,214.64,354.07,59.981,1399662903,"274151322000088","019011112586793",28.43,39.80,0,321.31,405.47,67.8,63.5,0.455,107662.3,107662.3,590,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662938,595580.00
05/09/2014 15:15,0,2.486,ACTIVE,215.77,351.07,59.965,1399662903,"274151322000095","019011112586793",28.84,43.40,0,319.81,406.97,72.6,68.2,0.468,111760.2,111760.2,590,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662940,595581.00
05/09/2014 15:15,0,1.621,ACTIVE,216.67,411.18,59.965,1399662903,"274151322000068","019011112586793",38.09,41.50,0,384.73,469.49,63.0,58.9,0.429,59151.4,59151.4,593,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662941,595582.00
05/09/2014 15:15,0,2.379,ACTIVE,215.09,358.58,59.954,1399662903,"274151322000054","019011112586793",28.41,39.80,0,320.71,406.97,68.4,64.1,0.455,110309.9,110309.9,585,0,0,0,L,1151911521,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399662943,595583.00
05/09/2014 15:30,1,7.259,ACTIVE,220.6,387.43,60.00,1399663803,"040051121000097","019011112586793",28.11,27,0.895,302.22,451.47,203.0,196.3,0.877,288874.99999997,288892.79999998,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663805,595584.00
05/09/2014 15:30,1,7.768,ACTIVE,220.1,373.00,60.00,1399663803,"040051121000095","019011112586793",24.15,24,0.828,299.24,448.20,186.6,181.0,0.809,252812.10000001,252828.20000003,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663808,595585.00
05/09/2014 15:30,1,5.044,ACTIVE,220.4,327.69,60.03,1399663803,"033051125000132","019011112586793",35.69,28,0.789,306.23,451.09,179.1,172.6,0.779,235249.79999958,235264.89999954,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663810,595586.00
05/09/2014 15:30,1,4.988,ACTIVE,220.1,382.20,60.00,1399663803,"033051125000135","019011112586793",35.60,26,0.783,305.39,453.28,176.7,171.2,0.772,231499.7999999,231515.0999999,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663812,595587.00
05/09/2014 15:30,1,8.143,ACTIVE,218.9,387.65,60.03,1399663803,"040051121000116","019011112586793",25.03,26,0.898,298.10,450.28,202.8,194.8,0.882,272796.29999986,272814.19999986,80,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663815,595588.00
05/09/2014 15:30,1,7.949,ACTIVE,219.9,383.05,60.03,1399663803,"040051121000068","019011112586793",24.14,27,0.843,303.53,450.10,190.9,183.8,0.829,257951.70000006,257968.30000002,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663817,595589.00
05/09/2014 15:30,1,6.150,ACTIVE,219.6,379.17,60.03,1399663803,"033051125000118","019011112586793",33.15,29,0.896,301.51,450.06,202.9,195.0,0.876,299410.69999997,299430.19999997,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663819,595590.00
05/09/2014 15:30,1,4.567,ACTIVE,220.6,393.19,60.03,1399663803,"033051125000150","019011112586793",44.76,27,0.901,302.36,452.26,203.4,196.5,0.880,302263.39999967,302282.59999967,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663822,595591.00
05/09/2014 15:30,1,7.302,ACTIVE,220.1,365.43,60.03,1399663803,"040051121000185","019011112586793",27.92,27,0.900,303.89,451.40,202.9,196.2,0.870,272815.60000006,272833.80000006,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663824,595592.00
05/09/2014 15:30,1,8.453,ACTIVE,218.8,330.38,60.03,1399663803,"040051121000195","019011112586793",24.14,30,0.890,301.44,450.90,203.0,193.6,0.869,275202.80000016,275221.00000016,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663827,595593.00
05/09/2014 15:30,0,7.350,ACTIVE,219.39,355.58,59.986,1399663803,"274151322000083","019011112586793",29.24,42.80,0,328.52,406.67,217.6,208.1,0.844,112119.1,112119.1,588,0,0,0,L,1151911521,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663828,595594.00
05/09/2014 15:30,0,6.924,ACTIVE,220.06,362.79,59.970,1399663803,"274151322000076","019011112586793",29.92,40.40,0,333.33,406.67,209.6,200.4,0.804,113046.5,113046.5,600,0,0,0,L,1151911521,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663830,595595.00
05/09/2014 15:30,0,4.369,ALERT,219.16,440.04,59.981,1399663803,"274151322000094","019011112586793",40.67,36.80,0,306.28,527.20,181.3,173.1,0.672,61426.4,61426.4,598,0,0,0,L,1151911521,0,125.17,125.62,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663833,595596.00
05/09/2014 15:30,0,6.680,ACTIVE,218.93,377.82,59.981,1399663803,"274151322000052","019011112586793",29.44,41.80,0,330.03,407.27,198.6,189.8,0.729,112086.2,112086.2,587,0,0,0,L,1151911521,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663834,595597.00
05/09/2014 15:30,0,5.334,ACTIVE,218.48,373.01,59.996,1399663803,"274151322000085","019011112586793",29.84,37.30,0,330.93,407.57,161.0,153.5,0.605,111527.1,111527.1,583,0,0,0,L,1151911521,0,125.62,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663836,595598.00
05/09/2014 15:30,0,4.236,ACTIVE,217.58,365.80,59.965,1399663803,"274151322000087","019011112586793",28.59,65.30,0,331.83,405.47,122.4,116.2,0.460,107867.4,107867.4,588,0,0,0,L,1151911521,0,124.94,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663838,595599.00
05/09/2014 15:30,0,3.875,ACTIVE,217.13,360.08,59.965,1399663803,"274151322000088","019011112586793",29.28,37.00,0,329.73,406.67,115.0,109.1,0.424,107684.5,107684.5,591,0,0,0,L,1151911521,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663840,595600.00
05/09/2014 15:30,0,3.949,ACTIVE,217.13,362.79,59.975,1399663803,"274151322000095","019011112586793",29.78,41.30,0,332.73,407.57,118.8,112.7,0.442,111784.2,111784.2,591,0,0,0,L,1151911521,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663841,595601.00
05/09/2014 15:30,0,2.055,ACTIVE,217.35,427.11,59.975,1399663803,"274151322000068","019011112586793",40.06,38.60,0,336.94,484.22,83.3,78.5,0.305,59172.0,59172.0,594,0,0,0,L,1151911521,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663843,595602.00
05/09/2014 15:30,0,2.953,ACTIVE,216.45,351.97,59.975,1399663803,"274151322000054","019011112586793",29.28,36.50,0,329.13,408.48,87.6,82.6,0.331,110332.6,110332.6,586,0,0,0,L,1151911521,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663845,595603.00
05/09/2014 15:31,1,2.802,ACTIVE,217.1,327.50,60.00,1399663861,"040051121000097","019011112586793",26.87,27,0.327,317.42,396.24,74.9,70.6,0.354,288892.79999998,288897.49999997,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663864,595604.00
05/09/2014 15:31,1,2.788,ACTIVE,216.6,344.87,60.00,1399663861,"040051121000095","019011112586793",24.48,24,0.291,301.42,447.96,67.9,62.8,0.314,252828.20000003,252832.50000004,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663867,595605.00
05/09/2014 15:31,1,1.800,ACTIVE,217.0,335.43,60.00,1399663861,"033051125000132","019011112586793",35.50,28,0.275,303.87,451.27,63.5,59.5,0.307,235264.89999954,235268.59999959,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663869,595606.00
05/09/2014 15:31,1,1.880,ACTIVE,217.3,405.63,60.00,1399663861,"033051125000135","019011112586793",29.66,25,0.263,305.07,452.88,55.4,51.8,0.186,231515.0999999,231518.5999999,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663871,595607.00
05/09/2014 15:31,1,2.796,ACTIVE,216.8,329.09,60.00,1399663861,"040051121000116","019011112586793",26.49,26,0.317,317.33,392.43,73.7,68.6,0.345,272814.19999986,272818.59999986,82,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663874,595608.00
05/09/2014 15:31,1,2.766,ACTIVE,216.8,340.31,60.00,1399663861,"040051121000068","019011112586793",24.56,26,0.293,306.49,449.77,67.6,63.4,0.320,257968.30000002,257972.30000002,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663876,595609.00
05/09/2014 15:31,1,2.058,ACTIVE,216.4,350.40,60.03,1399663861,"033051125000118","019011112586793",40.13,28,0.362,318.44,392.84,82.2,78.0,0.385,299430.19999997,299434.90000002,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663878,595610.00
05/09/2014 15:31,1,2.056,ACTIVE,217.4,349.19,60.00,1399663861,"033051125000150","019011112586793",40.34,26,0.364,316.55,403.24,82.5,79.0,0.385,302282.59999967,302287.29999967,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663881,595611.00
05/09/2014 15:31,1,2.871,ACTIVE,216.5,345.67,60.03,1399663861,"040051121000195","019011112586793",26.12,28,0.326,318.79,392.45,74.6,70.3,0.351,275221.00000016,275225.00000016,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663822,595612.00
05/09/2014 15:31,0,3.041,ACTIVE,216.67,346.26,59.959,1399663861,"274151322000083","019011112586793",29.48,40.40,0,336.94,397.66,90.7,85.6,0.358,112123.7,112123.7,589,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663824,595613.00
05/09/2014 15:31,0,3.230,ACTIVE,217.58,355.88,59.965,1399663861,"274151322000076","019011112586793",29.94,38.20,0,336.64,398.86,98.0,92.6,0.380,113051.4,113051.4,601,0,0,0,L,1151911521,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663825,595614.00
05/09/2014 15:31,0,2.039,ACTIVE,217.13,428.91,59.959,1399663861,"274151322000094","019011112586793",40.47,35.00,0,407.57,465.89,83.3,78.5,0.309,61430.5,61430.5,600,0,0,0,L,1151911521,0,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399663827,595615.00
05/09/2014 15:31,0,3.203,ACTIVE,216.90,348.66,59.938,1399663861,"274151322000052","019011112586793",29.16,40.00,0,336.04,393.45,94.5,89.3,0.354,112090.6,112090.6,588,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664016,595616.00
05/09/2014 15:31,0,3.213,ACTIVE,217.58,356.48,59.954,1399663861,"274151322000085","019011112586793",29.70,35.60,0,336.64,388.04,96.5,91.2,0.362,111531.6,111531.6,584,0,0,0,L,1151911521,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664018,595617.00
05/09/2014 15:31,0,3.217,ACTIVE,217.13,355.88,59.949,1399663861,"274151322000087","019011112586793",28.82,63.30,0,330.03,387.14,93.9,88.7,0.354,107871.6,107871.6,589,0,0,0,L,1151911521,0,124.49,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664020,595618.00
05/09/2014 15:31,0,3.223,ACTIVE,216.90,351.07,59.949,1399663861,"274151322000088","019011112586793",29.68,35.20,0,334.84,388.94,96.8,91.5,0.358,107688.8,107688.8,592,0,0,0,L,1151911521,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664022,595619.00
05/09/2014 15:31,0,3.570,ACTIVE,217.13,360.99,59.954,1399663861,"274151322000095","019011112586793",29.50,38.40,0,335.44,388.64,106.6,101.0,0.398,111788.8,111788.8,592,0,0,0,L,1151911521,0,124.94,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664023,595620.00
05/09/2014 15:31,0,2.332,ACTIVE,218.26,425.01,59.933,1399663861,"274151322000068","019011112586793",39.82,37.80,0,358.28,464.08,93.7,88.5,0.349,59175.9,59175.9,595,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664025,595621.00
05/09/2014 15:31,0,3.623,ACTIVE,217.13,362.19,59.949,1399663861,"274151322000054","019011112586793",29.44,35.00,0,335.74,385.93,108.0,102.3,0.411,110337.0,110337.0,587,0,0,0,L,1151911521,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664027,595622.00
05/09/2014 15:31,1,3.690,ACTIVE,217.9,324.87,60.00,1399663861,"040051121000185","019011112586793",26.40,26,0.426,320.57,395.71,96.9,92.5,0.445,272833.80000006,272838.20000006,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399664029,595623.00
05/09/2014 16:01,1,2.320,ACTIVE,215.2,322.56,60.03,1399665664,"040051121000097","019011112586793",27.38,22,0.389,299.01,451.64,63.2,59.3,0.399,288897.49999997,288929.99999998,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665667,595624.00
05/09/2014 16:01,1,2.305,ACTIVE,214.8,420.08,60.00,1399665664,"040051121000095","019011112586793",25.07,19,0.284,298.21,447.56,57.5,47.9,0.079,252832.50000004,252861.1,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665669,595625.00
05/09/2014 16:01,1,1.548,ACTIVE,214.8,427.60,60.00,1399665664,"033051125000132","019011112586793",34.94,22,0.260,301.99,451.46,53.8,42.5,0.097,235268.59999959,235295.89999954,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665671,595626.00
05/09/2014 16:01,1,1.478,ACTIVE,215.5,425.01,60.00,1399665664,"033051125000135","019011112586793",36.28,20,0.334,303.50,453.52,53.3,57.0,0.126,231518.5999999,231545.5999999,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665674,595627.00
05/09/2014 16:01,1,2.334,ACTIVE,214.6,377.59,60.00,1399665664,"040051121000116","019011112586793",27.05,20,0.357,295.97,450.65,62.8,54.2,0.196,272818.59999986,272850.49999986,84,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665676,595628.00
05/09/2014 16:01,1,2.302,ACTIVE,215.1,353.22,60.03,1399665664,"040051121000068","019011112586793",24.95,21,0.341,302.95,450.15,57.1,66.4,0.242,257972.30000002,258001.40000004,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665678,595629.00
05/09/2014 16:01,1,1.791,ACTIVE,215.0,369.96,60.00,1399665664,"033051125000118","019011112586793",30.41,23,0.309,301.83,451.95,54.2,60.9,0.173,299434.90000002,299468.60000001,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665681,595630.00
05/09/2014 16:01,1,1.799,ACTIVE,214.8,337.86,60.00,1399665664,"033051125000150","019011112586793",30.48,21,0.313,300.41,453.14,54.5,63.4,0.349,302287.29999967,302320.99999967,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665683,595631.00
05/09/2014 16:01,1,2.322,ACTIVE,215.2,403.21,60.00,1399665664,"040051121000185","019011112586793",26.25,21,0.306,300.70,451.51,60.6,45.7,0.244,272838.20000006,272869.10000006,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665685,595632.00
05/09/2014 16:01,1,2.318,ACTIVE,215.2,340.61,60.03,1399665664,"040051121000195","019011112586793",26.46,23,0.374,301.00,450.97,61.0,58.3,0.394,275225.00000016,275256.20000016,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665687,595633.00
05/09/2014 16:01,0,2.443,ACTIVE,215.09,358.28,59.975,1399665664,"274151322000083","019011112586793",30.02,29.80,0,329.43,406.67,74.2,69.7,0.530,112162.1,112162.1,590,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665689,595634.00
05/09/2014 16:01,0,2.611,ACTIVE,215.77,357.68,59.965,1399665664,"274151322000076","019011112586793",30.30,29.00,0,332.73,410.88,80.1,75.4,0.305,113092.1,113092.1,602,0,0,0,L,1151911521,0,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665691,595635.00
05/09/2014 16:01,0,1.521,ACTIVE,216.00,447.85,59.970,1399665664,"274151322000094","019011112586793",42.04,27.50,0,337.24,480.61,65.9,61.6,0.473,61464.8,61464.8,601,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665692,595636.00
05/09/2014 16:01,0,2.508,ACTIVE,215.09,363.39,59.970,1399665664,"274151322000052","019011112586793",29.98,29.80,0,331.83,407.27,76.1,71.5,0.526,112129.1,112129.1,589,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665694,595637.00
05/09/2014 16:01,0,2.475,ACTIVE,215.77,351.07,59.975,1399665664,"274151322000085","019011112586793",30.10,26.80,0,331.83,408.48,75.4,70.8,0.508,111569.9,111569.9,585,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665696,595638.00
05/09/2014 16:01,0,2.463,ACTIVE,215.54,361.59,59.970,1399665664,"274151322000087","019011112586793",29.20,53.30,0,330.03,406.07,72.8,68.3,0.504,107908.5,107908.5,590,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665698,595639.00
05/09/2014 16:01,0,2.426,ACTIVE,215.32,359.78,59.970,1399665664,"274151322000088","019011112586793",29.88,26.30,0,331.53,407.87,73.4,68.9,0.482,107726.3,107726.3,593,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665700,595640.00
05/09/2014 16:01,0,2.617,ACTIVE,215.54,355.28,59.970,1399665664,"274151322000095","019011112586793",30.00,28.50,0,331.53,406.67,79.6,74.9,0.292,111829.2,111829.2,593,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665701,595641.00
