ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 16:01,0,1.615,ACTIVE,216.45,448.45,59.965,1399665664,"274151322000068","019011112586793",41.03,29.00,0,338.44,483.62,68.0,63.7,0.464,59210.6,59210.6,596,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665704,595642.00
05/09/2014 16:01,0,2.457,ACTIVE,215.32,362.79,59.959,1399665664,"274151322000054","019011112586793",30.18,25.80,0,329.43,408.18,75.1,70.5,0.491,110375.2,110375.2,588,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399665705,595643.00
05/09/2014 16:15,1,1.486,ACTIVE,214.7,381.63,60.03,1399666503,"040051121000097","019011112586793",27.23,19,0.233,298.61,451.11,40.2,31.8,0.167,288929.99999998,288938.29999998,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666506,595644.00
05/09/2014 16:15,1,1.513,ACTIVE,214.6,361.95,60.03,1399666503,"040051121000095","019011112586793",24.54,17,0.211,298.18,445.82,36.9,36.3,0.132,252861.1,252868.20000002,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666508,595645.00
05/09/2014 16:15,1,0.964,ACTIVE,214.9,376.77,60.03,1399666503,"033051125000132","019011112586793",36.12,20,0.205,306.20,449.06,34.6,35.5,0.099,235295.89999954,235302.89999954,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666510,595646.00
05/09/2014 16:15,1,0.944,ACTIVE,215.0,347.69,60.03,1399666503,"033051125000135","019011112586793",35.92,19,0.211,305.44,450.98,33.7,34.2,0.232,231545.5999999,231552.3999999,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666513,595647.00
05/09/2014 16:15,1,1.487,ACTIVE,214.4,360.78,60.03,1399666503,"040051121000116","019011112586793",27.00,18,0.243,297.17,450.22,39.9,40.2,0.188,272850.49999986,272858.39999986,86,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666515,595648.00
05/09/2014 16:15,1,1.471,ACTIVE,214.4,357.58,60.00,1399666503,"040051121000068","019011112586793",24.43,19,0.218,303.22,447.08,35.7,27.5,0.236,258001.40000004,258008.70000005,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666517,595649.00
05/09/2014 16:15,1,1.086,ACTIVE,214.6,398.23,60.03,1399666503,"033051125000118","019011112586793",40.51,20,0.270,300.21,449.04,43.8,34.3,0.169,299468.60000001,299477.3,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666519,595650.00
05/09/2014 16:15,1,1.096,ACTIVE,214.4,420.75,60.00,1399666503,"033051125000150","019011112586793",40.34,19,0.271,302.49,450.31,44.0,34.6,0.122,302320.99999967,302329.69999967,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666522,595651.00
05/09/2014 16:15,1,1.445,ACTIVE,214.8,345.54,60.03,1399666503,"040051121000185","019011112586793",26.19,19,0.231,300.89,450.53,37.6,37.0,0.239,272869.10000006,272876.70000006,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666524,595652.00
05/09/2014 16:15,1,1.431,ACTIVE,214.0,328.54,60.00,1399666503,"040051121000195","019011112586793",26.31,20,0.244,300.87,451.54,37.4,36.2,0.294,275256.20000016,275263.90000016,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666526,595653.00
05/09/2014 16:15,0,1.543,ACTIVE,215.09,349.86,59.991,1399666503,"274151322000083","019011112586793",29.76,25.50,0,335.14,380.22,46.5,43.0,0.323,112171.9,112171.9,591,0,0,0,L,1151911521,0,122.68,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666528,595654.00
05/09/2014 16:15,0,1.629,ACTIVE,215.54,354.97,60.002,1399666503,"274151322000076","019011112586793",30.34,24.50,0,330.93,380.22,50.1,46.4,0.336,113102.7,113102.7,603,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666530,595655.00
05/09/2014 16:15,0,1.039,ACTIVE,215.09,421.40,59.981,1399666503,"274151322000094","019011112586793",39.52,24.30,0,337.24,464.68,41.5,38.1,0.278,61473.5,61473.5,602,0,0,0,L,1151911521,0,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666531,595656.00
05/09/2014 16:15,0,1.568,ACTIVE,214.87,355.28,59.970,1399666503,"274151322000052","019011112586793",29.68,25.50,0,334.84,381.12,47.1,43.6,0.318,112139.0,112139.0,590,0,0,0,L,1151911521,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666533,595657.00
05/09/2014 16:15,0,1.539,ACTIVE,215.54,350.17,59.975,1399666503,"274151322000085","019011112586793",29.90,23.30,0,336.34,381.12,46.6,43.0,0.296,111579.7,111579.7,586,0,0,0,L,1151911521,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666535,595658.00
05/09/2014 16:15,0,1.529,ACTIVE,214.87,345.66,59.975,1399666503,"274151322000087","019011112586793",29.42,47.80,0,334.84,380.22,45.6,42.1,0.305,107918.0,107918.0,591,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666537,595659.00
05/09/2014 16:15,0,1.518,ACTIVE,215.09,354.67,59.981,1399666503,"274151322000088","019011112586793",29.64,22.80,0,335.14,380.52,45.6,42.1,0.301,107735.8,107735.8,594,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666539,595660.00
05/09/2014 16:15,0,1.625,ACTIVE,215.09,349.26,59.981,1399666503,"274151322000095","019011112586793",30.28,24.50,0,329.43,379.92,49.8,46.1,0.323,111839.5,111839.5,594,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666540,595661.00
05/09/2014 16:15,0,1.066,ACTIVE,215.54,430.72,59.975,1399666503,"274151322000068","019011112586793",39.96,25.80,0,337.24,472.50,43.3,39.9,0.287,59219.3,59219.3,597,0,0,0,L,1151911521,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666542,595662.00
05/09/2014 16:15,0,1.564,ACTIVE,215.32,352.27,60.007,1399666503,"274151322000054","019011112586793",30.02,22.50,0,334.54,381.42,47.5,44.0,0.318,110384.9,110384.9,589,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399666544,595663.00
05/09/2014 16:30,1,1.217,ACTIVE,215.0,384.44,60.00,1399667403,"040051121000097","019011112586793",26.74,18,0.185,317.27,443.30,32.3,25.2,0.061,288938.29999998,288946.09999998,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667406,595664.00
05/09/2014 16:30,1,1.274,ACTIVE,214.6,406.21,60.03,1399667403,"040051121000095","019011112586793",23.57,16,0.169,311.33,440.20,29.8,25.6,0.030,252868.20000002,252875.00000003,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667408,595665.00
05/09/2014 16:30,1,0.774,ACTIVE,215.1,394.17,60.03,1399667403,"033051125000132","019011112586793",36.03,18,0.169,316.60,443.56,27.7,22.0,0.145,235302.89999954,235309.59999959,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667411,595666.00
05/09/2014 16:30,1,0.763,ACTIVE,215.5,340.95,60.00,1399667403,"033051125000135","019011112586793",35.52,18,0.237,317.00,444.55,26.9,33.9,0.282,231552.3999999,231559.0999999,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667413,595667.00
05/09/2014 16:30,1,1.199,ACTIVE,214.9,379.22,60.00,1399667403,"040051121000116","019011112586793",26.79,17,0.234,312.55,441.87,31.9,30.7,0.110,272858.39999986,272865.99999986,88,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667415,595668.00
05/09/2014 16:30,1,1.191,ACTIVE,214.8,343.62,60.03,1399667403,"040051121000068","019011112586793",23.87,17,0.225,315.57,442.49,28.3,31.8,0.261,258008.70000005,258015.5,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667418,595669.00
05/09/2014 16:30,1,0.871,ACTIVE,214.8,362.61,60.00,1399667403,"033051125000118","019011112586793",39.76,18,0.204,306.54,448.66,34.4,35.7,0.143,299477.3,299485.99999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667420,595670.00
05/09/2014 16:30,1,0.864,ACTIVE,214.8,362.38,60.03,1399667403,"033051125000150","019011112586793",40.34,18,0.224,305.68,449.46,34.7,27.4,0.143,302329.69999967,302338.39999967,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667422,595671.00
05/09/2014 16:30,1,1.134,ACTIVE,214.8,412.15,60.03,1399667403,"040051121000185","019011112586793",25.77,18,0.182,316.28,442.83,29.1,18.5,0.104,272876.70000006,272883.90000006,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667425,595672.00
05/09/2014 16:30,1,1.133,ACTIVE,215.2,337.90,60.03,1399667403,"040051121000195","019011112586793",25.31,19,0.244,316.59,443.70,28.5,24.1,0.312,275263.90000016,275271.20000016,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667427,595673.00
05/09/2014 16:30,0,1.207,ACTIVE,215.32,345.96,59.965,1399667403,"274151322000083","019011112586793",29.48,23.00,0,336.04,368.50,36.0,32.9,0.243,112181.4,112181.4,592,0,0,0,L,1151911521,0,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667429,595674.00
05/09/2014 16:30,0,1.262,ACTIVE,216.22,347.16,59.970,1399667403,"274151322000076","019011112586793",30.20,22.00,0,337.54,370.90,38.6,35.3,0.256,113113.0,113113.0,604,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667430,595675.00
05/09/2014 16:30,0,0.795,ACTIVE,215.32,416.59,59.965,1399667403,"274151322000094","019011112586793",39.22,22.30,0,335.44,458.97,31.7,28.7,0.203,61481.9,61481.9,603,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667432,595676.00
05/09/2014 16:30,0,1.221,ACTIVE,214.87,342.35,59.965,1399667403,"274151322000052","019011112586793",29.22,23.00,0,335.74,368.80,36.1,32.9,0.225,112148.7,112148.7,591,0,0,0,L,1151911521,0,122.68,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667434,595677.00
05/09/2014 16:30,0,1.168,ACTIVE,215.77,352.27,59.981,1399667403,"274151322000085","019011112586793",29.64,21.00,0,336.94,368.80,35.1,31.9,0.230,111589.2,111589.2,587,0,0,0,L,1151911521,0,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667436,595678.00
05/09/2014 16:30,0,1.148,ACTIVE,215.32,350.17,59.954,1399667403,"274151322000087","019011112586793",29.24,43.40,0,335.74,368.50,34.0,30.9,0.225,107927.3,107927.3,592,0,0,0,L,1151911521,0,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667437,595679.00
05/09/2014 16:30,0,1.135,ACTIVE,215.32,345.66,59.986,1399667403,"274151322000088","019011112586793",29.26,20.70,0,334.84,368.50,33.6,30.5,0.217,107744.9,107744.9,595,0,0,0,L,1151911521,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667439,595680.00
05/09/2014 16:30,0,1.203,ACTIVE,215.54,348.36,59.965,1399667403,"274151322000095","019011112586793",29.90,21.80,0,335.74,369.70,36.4,33.2,0.239,111849.5,111849.5,595,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667441,595681.00
05/09/2014 16:30,0,0.736,ACTIVE,216.00,434.63,59.959,1399667403,"274151322000068","019011112586793",40.77,23.80,0,336.64,461.38,30.4,27.5,0.194,59227.8,59227.8,598,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667443,595682.00
05/09/2014 16:30,0,1.143,ACTIVE,215.54,348.96,59.986,1399667403,"274151322000054","019011112586793",29.54,20.30,0,335.74,368.80,34.2,31.1,0.217,110394.4,110394.4,590,0,0,0,L,1151911521,0,123.14,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399667444,595683.00
05/09/2014 16:45,1,0.562,ACTIVE,214.3,400.65,60.03,1399668303,"040051121000097","019011112586793",26.31,17,0.128,315.88,443.19,14.7,12.5,0.001,288946.09999998,288951.09999998,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668306,595684.00
05/09/2014 16:45,1,0.640,ACTIVE,214.2,344.59,60.03,1399668303,"040051121000095","019011112586793",22.77,15,0.138,312.47,438.35,14.5,12.3,0.061,252875.00000003,252879.29999998,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668308,595685.00
05/09/2014 16:45,1,0.364,ACTIVE_NO_POWER,214.2,326.42,60.03,1399668303,"033051125000132","019011112586793",34.81,17,0.088,319.17,441.65,12.6,0.0,0.251,235309.59999959,235313.99999957,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668311,595686.00
05/09/2014 16:45,1,0.349,ACTIVE,213.9,376.42,60.03,1399668303,"033051125000135","019011112586793",34.47,16,0.132,317.37,442.23,11.9,14.2,0.005,231559.0999999,231563.2999999,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668313,595687.00
05/09/2014 16:45,1,0.559,ACTIVE,214.8,395.76,60.03,1399668303,"040051121000068","019011112586793",22.77,16,0.150,316.73,440.59,12.6,15.1,0.001,258015.5,258019.70000005,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668317,595688.00
05/09/2014 16:45,1,0.388,ACTIVE,214.6,387.71,60.03,1399668303,"033051125000118","019011112586793",39.54,17,0.144,316.30,444.01,15.2,8.9,0.139,299485.99999999,299491.8,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668320,595689.00
05/09/2014 16:45,1,0.399,ACTIVE,213.8,378.42,60.03,1399668303,"033051125000150","019011112586793",39.19,16,0.152,314.55,444.61,15.5,14.7,0.016,302338.39999967,302344.19999967,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668322,595690.00
05/09/2014 16:45,1,0.522,ACTIVE,214.2,333.17,60.03,1399668303,"040051121000185","019011112586793",24.08,16,0.103,317.57,440.64,12.5,15.1,0.177,272883.90000006,272888.40000006,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668324,595691.00
05/09/2014 16:45,1,0.494,ACTIVE,213.9,387.84,60.03,1399668303,"040051121000195","019011112586793",24.18,17,0.132,317.87,441.81,11.8,13.7,0.001,275271.20000016,275275.70000016,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668326,595692.00
05/09/2014 16:45,0,0.561,ACTIVE,215.32,339.95,59.986,1399668303,"274151322000083","019011112586793",28.59,20.70,0,333.63,359.18,16.2,13.7,0.097,112187.7,112187.7,593,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668328,595693.00
05/09/2014 16:45,0,0.586,ACTIVE,215.54,340.85,59.975,1399668303,"274151322000076","019011112586793",29.44,19.80,0,336.64,360.69,17.4,14.9,0.106,113119.8,113119.8,605,0,0,0,L,1151911521,0,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668330,595694.00
05/09/2014 16:45,0,0.354,ACTIVE,214.87,412.98,59.981,1399668303,"274151322000094","019011112586793",38.80,20.70,0,335.14,446.05,14.0,11.6,0.084,61487.4,61487.4,604,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668332,595695.00
05/09/2014 16:45,0,0.578,ACTIVE,214.64,341.45,59.981,1399668303,"274151322000052","019011112586793",28.43,20.70,0,335.14,358.88,16.7,14.2,0.102,112155.2,112155.2,592,0,0,0,L,1151911521,0,122.46,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668334,595696.00
05/09/2014 16:45,0,0.541,ACTIVE,215.09,340.55,59.986,1399668303,"274151322000085","019011112586793",28.84,19.00,0,336.34,358.28,15.8,13.3,0.093,111595.6,111595.6,588,0,0,0,L,1151911521,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668336,595697.00
05/09/2014 16:45,0,0.543,ACTIVE,214.64,341.75,59.975,1399668303,"274151322000087","019011112586793",28.11,39.00,0,332.43,358.28,15.4,13.0,0.097,107933.4,107933.4,593,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668337,595698.00
05/09/2014 16:45,0,0.521,ACTIVE,214.64,340.85,59.965,1399668303,"274151322000088","019011112586793",28.05,19.00,0,335.74,357.98,14.8,12.4,0.088,107751.0,107751.0,596,0,0,0,L,1151911521,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668339,595699.00
05/09/2014 16:45,0,0.555,ACTIVE,214.64,343.25,59.975,1399668303,"274151322000095","019011112586793",28.92,19.30,0,335.74,359.18,16.3,13.8,0.093,111856.2,111856.2,596,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668341,595700.00
05/09/2014 16:45,0,0.354,ACTIVE,215.54,417.79,59.959,1399668303,"274151322000068","019011112586793",39.60,22.00,0,334.84,448.75,14.2,11.7,0.071,59233.5,59233.5,599,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668343,595701.00
05/09/2014 16:45,0,0.527,ACTIVE,214.64,339.65,59.965,1399668303,"274151322000054","019011112586793",28.77,18.70,0,335.44,358.58,15.4,12.9,0.097,110400.6,110400.6,591,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399668345,595702.00
05/09/2014 16:45,1,0.081,ALERT,213.8,373.43,60.03,1399668303,"040051121000116","019011112586793",30.30,15,0.000,373.05,392.38,2.4,0.0,0.000,272865.99999986,272870.39999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399668356,595703.00
05/09/2014 17:00,1,0.048,ACTIVE_NO_POWER,213.8,383.97,60.03,1399669204,"040051121000097","019011112586793",29.75,15,0.000,316.29,442.24,1.4,0.0,0.000,288951.09999998,288951.99999998,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669207,595704.00
05/09/2014 17:00,1,0.134,ACTIVE_NO_POWER,214.0,416.87,60.03,1399669204,"040051121000095","019011112586793",26.54,13,0.000,312.13,437.63,3.5,0.0,0.000,252879.29999998,252880.00000003,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669209,595705.00
05/09/2014 17:00,1,0.181,ACTIVE_NO_POWER,214.8,396.86,60.03,1399669204,"033051125000132","019011112586793",32.40,15,0.000,317.98,440.67,5.8,0.0,0.000,235313.99999957,235314.89999955,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669211,595706.00
05/09/2014 17:00,1,0.164,ACTIVE_NO_POWER,214.4,392.24,60.03,1399669204,"033051125000135","019011112586793",33.32,15,0.000,317.39,440.94,5.4,0.0,0.000,231563.2999999,231564.0999999,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669214,595707.00
05/09/2014 17:00,1,0.184,ACTIVE_NO_POWER,214.1,392.10,60.03,1399669204,"033051125000118","019011112586793",38.27,15,0.000,318.39,443.81,6.9,0.0,0.000,299491.8,299492.99999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669220,595708.00
05/09/2014 17:00,1,0.212,ACTIVE,213.5,380.21,60.00,1399669204,"033051125000150","019011112586793",35.17,15,0.000,314.92,443.62,7.4,3.3,0.000,302344.19999967,302345.39999967,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669222,595709.00
05/09/2014 17:00,1,0.052,ACTIVE_NO_POWER,214.2,328.18,60.00,1399669204,"040051121000185","019011112586793",28.53,14,0.000,316.54,439.90,1.4,0.0,0.000,272888.40000006,272888.90000006,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669224,595710.00
05/09/2014 17:00,0,0.309,ACTIVE,214.87,339.65,59.975,1399669204,"274151322000083","019011112586793",27.95,18.70,0,335.14,347.76,8.8,6.5,0.053,112189.4,112189.4,594,0,0,0,L,1151911521,0,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669228,595711.00
05/09/2014 17:00,0,0.338,ACTIVE,215.77,339.04,59.970,1399669204,"274151322000076","019011112586793",27.85,18.00,0,336.04,347.76,9.5,7.3,0.049,113121.7,113121.7,606,0,0,0,L,1151911521,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669230,595712.00
05/09/2014 17:00,0,0.191,ACTIVE,215.09,395.85,59.954,1399669204,"274151322000094","019011112586793",37.25,18.30,0,336.34,426.21,7.3,5.1,0.035,61488.7,61488.7,605,0,0,0,L,1151911521,0,122.68,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669231,595713.00
05/09/2014 17:00,0,0.342,ACTIVE,214.64,338.44,59.959,1399669204,"274151322000052","019011112586793",27.69,19.00,0,334.24,347.16,9.6,7.3,0.044,112157.1,112157.1,593,0,0,0,L,1151911521,0,122.23,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669233,595714.00
05/09/2014 17:00,0,0.316,ACTIVE,215.09,339.65,59.970,1399669204,"274151322000085","019011112586793",27.81,17.30,0,335.74,346.86,8.9,6.7,0.044,111597.3,111597.3,589,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669235,595715.00
05/09/2014 17:00,0,0.316,ACTIVE,215.09,339.95,59.965,1399669204,"274151322000087","019011112586793",27.55,35.40,0,335.14,347.16,8.8,6.6,0.044,107935.1,107935.1,594,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669237,595716.00
05/09/2014 17:00,0,0.289,ACTIVE,214.64,339.65,59.949,1399669204,"274151322000088","019011112586793",27.83,17.50,0,334.84,346.86,8.2,6.0,0.044,107752.5,107752.5,597,0,0,0,L,1151911521,0,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669239,595717.00
05/09/2014 17:00,0,0.328,ACTIVE,215.09,339.04,59.965,1399669204,"274151322000095","019011112586793",27.75,17.50,0,335.14,346.56,9.2,7.0,0.053,111858.0,111858.0,597,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669240,595718.00
05/09/2014 17:00,0,0.209,ACTIVE,216.00,405.47,59.975,1399669204,"274151322000068","019011112586793",38.27,19.80,0,336.94,425.61,8.2,6.0,0.035,59234.9,59234.9,600,0,0,0,L,1151911521,0,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669242,595719.00
05/09/2014 17:00,0,0.316,ACTIVE,214.87,338.74,59.970,1399669204,"274151322000054","019011112586793",27.81,17.30,0,334.54,346.86,8.9,6.7,0.040,110402.3,110402.3,592,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669244,595720.00
05/09/2014 17:00,1,0.252,ACTIVE_NO_POWER,214.3,396.14,60.03,1399669204,"040051121000195","019011112586793",22.71,15,0.000,323.42,440.49,5.5,0.0,0.111,275275.70000016,275276.50000016,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399669263,595721.00
05/09/2014 17:00,1,0.081,ALERT,214.1,385.69,60.07,1399669204,"040051121000116","019011112586793",29.58,13,0.000,384.75,410.12,2.3,0.0,0.000,272870.39999986,272870.39999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399669265,595722.00
05/09/2014 17:00,1,0.058,ALERT,215.0,388.05,60.03,1399669204,"040051121000068","019011112586793",27.00,13,0.000,387.89,413.60,1.5,0.0,0.000,258019.70000005,258020.30000001,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399669268,595723.00
05/09/2014 17:15,1,2.266,ACTIVE,215.6,432.51,60.00,1399670103,"040051121000097","019011112586793",27.89,15,0.321,301.16,448.43,62.8,56.8,0.152,288951.99999998,288956.29999998,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670106,595724.00
05/09/2014 17:15,1,2.291,ACTIVE,215.1,371.54,60.00,1399670103,"040051121000095","019011112586793",25.29,13,0.335,298.93,445.15,57.6,60.6,0.174,252880.00000003,252883.79999998,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670108,595725.00
05/09/2014 17:15,1,1.573,ACTIVE,215.9,344.56,60.00,1399670103,"033051125000132","019011112586793",36.71,15,0.360,305.37,448.53,57.4,67.7,0.285,235314.89999955,235318.79999959,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670110,595726.00
05/09/2014 17:15,1,1.602,ACTIVE,216.0,345.86,60.00,1399670103,"033051125000135","019011112586793",37.05,15,0.374,301.69,450.01,59.1,66.7,0.290,231564.0999999,231567.9999999,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670112,595727.00
05/09/2014 17:15,1,2.622,ACTIVE,215.8,346.29,60.00,1399670103,"040051121000116","019011112586793",27.61,13,0.312,302.07,451.30,72.0,67.2,0.341,272870.39999986,272874.39999986,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670115,595728.00
05/09/2014 17:15,1,2.674,ACTIVE,216.3,312.17,60.03,1399670103,"040051121000068","019011112586793",25.35,13,0.293,301.71,448.65,67.4,63.2,0.324,258020.30000001,258023.80000001,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670117,595729.00
05/09/2014 17:15,1,2.253,ACTIVE,215.9,408.26,60.00,1399670103,"033051125000118","019011112586793",26.95,15,0.290,301.34,449.92,60.4,46.1,0.332,299492.99999999,299498.19999998,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670120,595730.00
05/09/2014 17:15,1,2.364,ACTIVE,216.7,445.71,60.03,1399670103,"033051125000150","019011112586793",27.03,15,0.304,299.40,450.53,63.5,52.3,0.092,302345.39999967,302350.69999967,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670122,595731.00
05/09/2014 17:15,1,3.215,ACTIVE,216.5,324.33,60.00,1399670103,"040051121000185","019011112586793",27.50,14,0.386,304.71,449.37,87.9,83.4,0.408,272888.90000006,272893.30000006,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670124,595732.00
05/09/2014 17:15,1,3.167,ACTIVE,216.4,350.34,60.03,1399670103,"040051121000195","019011112586793",27.25,15,0.379,304.56,449.81,85.8,81.8,0.401,275276.50000016,275281.00000016,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670126,595733.00
05/09/2014 17:15,0,3.436,ACTIVE,217.35,352.27,59.965,1399670103,"274151322000083","019011112586793",30.43,19.00,0,333.33,383.83,105.9,100.3,0.420,112195.7,112195.7,595,0,0,0,L,1151911521,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670128,595734.00
05/09/2014 17:15,0,3.494,ACTIVE,218.03,347.76,59.928,1399670103,"274151322000076","019011112586793",31.47,18.30,0,333.93,384.43,111.3,105.5,0.429,113128.5,113128.5,607,0,0,0,L,1151911521,0,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670130,595735.00
05/09/2014 17:15,0,2.318,ACTIVE,217.35,436.13,59.965,1399670103,"274151322000094","019011112586793",41.07,18.30,0,336.64,461.38,96.7,91.4,0.358,61494.2,61494.2,606,0,0,0,L,1151911521,0,124.04,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670132,595736.00
05/09/2014 17:15,0,3.465,ACTIVE,217.58,348.36,59.954,1399670103,"274151322000052","019011112586793",30.65,18.30,0,332.43,384.43,107.6,101.9,0.407,112163.6,112163.6,594,0,0,0,L,1151911521,0,123.81,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670133,595737.00
05/09/2014 17:15,0,3.475,ACTIVE,217.80,349.86,59.944,1399670103,"274151322000085","019011112586793",30.81,17.50,0,332.73,384.43,108.4,102.7,0.402,111603.7,111603.7,590,0,0,0,L,1151911521,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670135,595738.00
05/09/2014 17:15,0,3.172,ACTIVE,217.80,352.27,59.949,1399670103,"274151322000087","019011112586793",30.40,33.30,0,333.33,384.73,97.5,92.2,0.367,107941.5,107941.5,595,0,0,0,L,1151911521,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670137,595739.00
05/09/2014 17:15,0,2.889,ACTIVE,217.35,357.38,59.954,1399670103,"274151322000088","019011112586793",30.47,17.50,0,333.03,383.53,89.2,84.2,0.327,107758.8,107758.8,598,0,0,0,L,1151911521,0,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670139,595740.00
05/09/2014 17:15,0,2.953,ACTIVE,217.13,354.37,59.954,1399670103,"274151322000095","019011112586793",30.97,18.70,0,333.03,384.73,92.5,87.4,0.345,111864.9,111864.9,598,0,0,0,L,1151911521,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670141,595741.00
05/09/2014 17:15,0,1.818,ACTIVE,217.80,439.43,59.954,1399670103,"274151322000068","019011112586793",40.95,20.30,0,338.14,471.90,75.9,71.3,0.521,59240.8,59240.8,601,0,0,0,L,1151911521,0,124.27,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670142,595742.00
05/09/2014 17:15,0,2.621,ACTIVE,217.13,343.85,59.949,1399670103,"274151322000054","019011112586793",30.53,17.50,0,332.43,384.73,81.0,76.3,0.296,110408.9,110408.9,593,0,0,0,L,1151911521,0,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399670144,595743.00
05/09/2014 17:30,1,1.628,ACTIVE,215.1,418.23,60.03,1399671003,"040051121000097","019011112586793",27.34,16,0.260,297.32,450.96,44.3,34.6,0.125,288956.29999998,288968.79999998,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671006,595744.00
05/09/2014 17:30,1,1.658,ACTIVE,215.1,375.74,60.07,1399671003,"040051121000095","019011112586793",24.52,15,0.234,299.94,448.51,40.4,38.9,0.220,252883.79999998,252894.59999999,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671008,595745.00
05/09/2014 17:30,1,1.050,ACTIVE,215.8,382.84,60.03,1399671003,"033051125000132","019011112586793",36.48,16,0.222,303.54,449.00,38.1,30.2,0.122,235318.79999959,235328.99999958,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671010,595746.00
05/09/2014 17:30,1,1.041,ACTIVE,215.2,361.42,60.03,1399671003,"033051125000135","019011112586793",36.06,16,0.242,303.15,450.60,37.3,37.7,0.184,231567.9999999,231578.0999999,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671012,595747.00
05/09/2014 17:30,1,1.646,ACTIVE,214.9,409.14,60.07,1399671003,"040051121000116","019011112586793",26.99,15,0.263,301.27,450.44,44.2,34.0,0.093,272874.39999986,272886.59999986,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671015,595748.00
05/09/2014 17:30,1,1.624,ACTIVE,215.7,398.33,60.03,1399671003,"040051121000068","019011112586793",24.65,15,0.235,303.49,449.71,39.8,30.5,0.091,258023.80000001,258034.90000003,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671017,595749.00
05/09/2014 17:30,1,1.209,ACTIVE,215.3,392.55,60.07,1399671003,"033051125000118","019011112586793",40.40,17,0.312,301.18,453.08,48.6,47.1,0.218,299498.19999998,299511.60000002,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671019,595750.00
05/09/2014 17:30,1,1.220,ACTIVE,214.9,373.35,60.03,1399671003,"033051125000150","019011112586793",40.45,16,0.307,298.44,453.02,49.1,49.9,0.317,302350.69999967,302364.09999967,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671021,595751.00
05/09/2014 17:30,1,1.627,ACTIVE,215.3,406.70,60.03,1399671003,"040051121000185","019011112586793",26.15,15,0.253,303.37,450.96,42.3,32.8,0.089,272893.30000006,272905.00000006,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671024,595752.00
05/09/2014 17:30,1,1.617,ACTIVE,215.5,336.99,60.03,1399671003,"040051121000195","019011112586793",26.17,16,0.272,303.92,450.51,42.1,33.1,0.336,275281.00000016,275292.70000016,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671026,595753.00
05/09/2014 17:30,0,1.721,ACTIVE,216.22,355.28,59.986,1399671003,"274151322000083","019011112586793",30.02,19.30,0,330.03,382.03,52.3,48.5,0.367,112210.4,112210.4,596,0,0,0,L,1151911521,0,123.14,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671028,595754.00
05/09/2014 17:30,0,1.826,ACTIVE,216.45,356.78,59.986,1399671003,"274151322000076","019011112586793",30.40,19.30,0,331.53,383.23,56.2,52.4,0.380,113144.2,113144.2,608,0,0,0,L,1151911521,0,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671030,595755.00
05/09/2014 17:30,0,1.174,ACTIVE,215.77,427.11,59.991,1399671003,"274151322000094","019011112586793",39.18,19.50,0,404.27,467.09,47.0,43.5,0.323,61507.1,61507.1,607,0,0,0,L,1151911521,0,123.14,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671031,595756.00
05/09/2014 17:30,0,1.750,ACTIVE,216.00,348.96,59.996,1399671003,"274151322000052","019011112586793",29.98,19.50,0,330.63,381.73,53.1,49.3,0.349,112178.3,112178.3,595,0,0,0,L,1151911521,0,122.91,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671033,595757.00
05/09/2014 17:30,0,1.721,ACTIVE,216.00,354.07,59.991,1399671003,"274151322000085","019011112586793",30.06,18.00,0,331.23,382.63,52.5,48.7,0.349,111618.2,111618.2,591,0,0,0,L,1151911521,0,123.81,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671035,595758.00
05/09/2014 17:30,0,1.709,ACTIVE,216.45,358.28,59.991,1399671003,"274151322000087","019011112586793",29.46,32.20,0,330.63,383.53,50.9,47.2,0.340,107955.6,107955.6,596,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671036,595759.00
05/09/2014 17:30,0,1.707,ACTIVE,216.00,348.96,59.981,1399671003,"274151322000088","019011112586793",29.54,18.30,0,330.63,382.33,51.1,47.4,0.331,107772.8,107772.8,599,0,0,0,L,1151911521,0,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671038,595760.00
05/09/2014 17:30,0,1.830,ACTIVE,216.00,347.46,59.986,1399671003,"274151322000095","019011112586793",30.06,18.30,0,330.63,381.12,55.7,51.9,0.358,111880.4,111880.4,599,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671040,595761.00
05/09/2014 17:30,0,1.191,ACTIVE,216.90,425.01,59.996,1399671003,"274151322000068","019011112586793",39.16,21.30,0,403.67,475.50,47.2,43.7,0.305,59253.8,59253.8,602,0,0,0,L,1151911521,0,123.81,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671042,595762.00
05/09/2014 17:30,0,1.736,ACTIVE,215.77,358.58,59.981,1399671003,"274151322000054","019011112586793",29.90,18.00,0,330.03,382.63,52.6,48.8,0.354,110423.3,110423.3,594,0,0,0,L,1151911521,0,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671043,595763.00
05/09/2014 17:45,1,0.712,ACTIVE,214.6,407.03,60.00,1399671903,"040051121000097","019011112586793",26.51,17,0.144,305.21,448.08,18.7,14.2,0.005,288968.79999998,288977.29999998,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671907,595764.00
05/09/2014 17:45,1,0.780,ACTIVE,214.0,339.14,60.00,1399671903,"040051121000095","019011112586793",23.25,15,0.156,313.77,440.44,18.0,14.9,0.136,252894.59999999,252902.09999999,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671909,595765.00
05/09/2014 17:45,1,0.465,ACTIVE,214.2,413.62,60.00,1399671903,"033051125000132","019011112586793",35.00,17,0.158,317.57,443.66,16.2,14.1,0.002,235328.99999958,235336.19999957,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671911,595766.00
05/09/2014 17:45,1,0.452,ACTIVE,214.4,427.92,60.00,1399671903,"033051125000135","019011112586793",34.70,16,0.159,316.66,444.83,15.6,12.0,0.000,231578.0999999,231585.2999999,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671914,595767.00
05/09/2014 17:45,1,0.736,ACTIVE,214.1,388.31,60.00,1399671903,"040051121000116","019011112586793",25.68,15,0.139,304.66,447.00,18.8,13.0,0.010,272886.59999986,272894.99999986,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671916,595768.00
05/09/2014 17:45,1,0.709,ACTIVE,214.9,432.37,60.00,1399671903,"040051121000068","019011112586793",23.43,15,0.136,317.27,442.50,16.5,12.4,0.005,258034.90000003,258042.20000004,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671918,595769.00
05/09/2014 17:45,1,0.514,ACTIVE,214.7,366.54,60.00,1399671903,"033051125000118","019011112586793",39.39,17,0.166,305.93,449.30,20.1,24.4,0.078,299511.60000002,299521,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671920,595770.00
05/09/2014 17:45,1,0.520,ACTIVE,214.4,406.98,60.00,1399671903,"033051125000150","019011112586793",39.74,16,0.171,305.27,450.33,20.5,16.7,0.107,302364.09999967,302373.49999967,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671923,595771.00
05/09/2014 17:45,1,0.683,ACTIVE,214.6,387.22,60.00,1399671903,"040051121000185","019011112586793",24.63,16,0.101,318.66,444.57,16.7,16.4,0.164,272905.00000006,272912.90000006,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671925,595772.00
05/09/2014 17:45,1,0.659,ACTIVE,214.7,392.19,60.00,1399671903,"040051121000195","019011112586793",24.78,17,0.155,308.44,447.13,16.2,16.2,0.009,275292.70000016,275300.70000016,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671927,595773.00
05/09/2014 17:45,0,0.738,ACTIVE,215.09,343.25,59.954,1399671903,"274151322000083","019011112586793",28.78,19.00,0,335.74,373.31,21.6,18.9,0.150,112220.6,112220.6,597,0,0,0,L,1151911521,0,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671929,595774.00
05/09/2014 17:45,0,0.779,ACTIVE,215.77,345.36,59.954,1399671903,"274151322000076","019011112586793",29.42,19.00,0,336.64,376.01,23.2,20.5,0.150,113155.2,113155.2,609,0,0,0,L,1151911521,0,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671930,595775.00
05/09/2014 17:45,0,0.488,ACTIVE,215.09,405.77,59.938,1399671903,"274151322000094","019011112586793",38.19,19.50,0,337.54,455.67,19.0,16.4,0.124,61516.1,61516.1,608,0,0,0,L,1151911521,0,122.68,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671932,595776.00
05/09/2014 17:45,0,0.758,ACTIVE,214.64,344.76,59.917,1399671903,"274151322000052","019011112586793",28.90,19.30,0,335.14,373.61,22.2,19.5,0.141,112188.6,112188.6,596,0,0,0,L,1151911521,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671934,595777.00
05/09/2014 17:45,0,0.727,ACTIVE,215.09,345.96,59.954,1399671903,"274151322000085","019011112586793",29.26,18.00,0,336.64,373.61,21.6,18.9,0.137,111628.4,111628.4,592,0,0,0,L,1151911521,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671936,595778.00
05/09/2014 17:45,0,0.740,ACTIVE,215.09,345.66,59.949,1399671903,"274151322000087","019011112586793",27.93,31.00,0,336.04,373.01,20.9,18.3,0.133,107965.5,107965.5,597,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671937,595779.00
05/09/2014 17:45,0,0.719,ACTIVE,214.87,345.06,59.917,1399671903,"274151322000088","019011112586793",28.09,18.00,0,336.04,372.71,20.4,17.8,0.128,107782.7,107782.7,600,0,0,0,L,1151911521,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671939,595780.00
05/09/2014 17:45,0,0.762,ACTIVE,215.09,343.85,59.949,1399671903,"274151322000095","019011112586793",28.92,18.00,0,334.54,374.81,22.4,19.6,0.146,111891.1,111891.1,600,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671941,595781.00
05/09/2014 17:45,0,0.498,ACTIVE,215.77,411.78,59.954,1399671903,"274151322000068","019011112586793",38.78,21.30,0,337.54,463.48,19.6,17.0,0.115,59262.8,59262.8,603,0,0,0,L,1151911521,0,123.14,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671942,595782.00
05/09/2014 17:45,0,0.723,ACTIVE,214.87,345.66,59.954,1399671903,"274151322000054","019011112586793",29.04,18.00,0,335.74,374.81,21.3,18.6,0.133,110433.4,110433.4,595,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671944,595783.00
05/09/2014 17:45,1,0.606,ACTIVE,214.1,400.46,60.07,1399671959,"040051121000097","019011112586793",26.52,17,0.144,315.44,440.70,15.9,12.3,0.003,288977.29999998,288977.89999998,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671962,595784.00
05/09/2014 17:45,1,0.687,ACTIVE,214.1,336.44,60.03,1399671959,"040051121000095","019011112586793",22.89,15,0.149,314.61,437.38,15.6,7.0,0.145,252902.09999999,252902.59999999,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671964,595785.00
05/09/2014 17:45,1,0.402,ACTIVE,214.2,389.25,60.03,1399671959,"033051125000132","019011112586793",34.52,17,0.135,317.47,440.71,13.8,10.3,0.004,235336.19999957,235336.79999959,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671967,595786.00
05/09/2014 17:45,1,0.383,ACTIVE,214.6,407.04,60.07,1399671959,"033051125000135","019011112586793",34.63,16,0.148,317.47,441.18,13.2,12.3,0.001,231585.2999999,231585.8999999,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671969,595787.00
