ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 17:45,1,0.626,ACTIVE,214.2,419.89,60.07,1399671959,"040051121000116","019011112586793",25.81,15,0.106,313.38,439.54,16.1,14.5,0.000,272894.99999986,272895.59999986,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671971,595788.00
05/09/2014 17:45,1,0.617,ACTIVE,214.2,346.51,60.03,1399671959,"040051121000068","019011112586793",22.82,15,0.145,316.46,439.53,14.0,12.0,0.080,258042.20000004,258042.8,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671910,595789.00
05/09/2014 17:45,1,0.432,ACTIVE,214.3,346.65,60.03,1399671959,"033051125000118","019011112586793",39.17,17,0.138,314.86,439.27,16.8,21.9,0.103,299521,299521.80000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671915,595790.00
05/09/2014 17:45,1,0.442,ACTIVE,214.0,386.97,60.03,1399671959,"033051125000150","019011112586793",39.20,16,0.135,316.02,439.49,17.2,13.8,0.012,302373.49999967,302374.29999967,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671918,595791.00
05/09/2014 17:45,1,0.571,ACTIVE_NO_POWER,214.4,387.38,60.03,1399671959,"040051121000185","019011112586793",24.43,16,0.098,317.58,439.62,13.8,0.0,0.130,272912.90000006,272913.40000006,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671921,595792.00
05/09/2014 17:45,1,0.551,ACTIVE_NO_POWER,214.8,352.75,60.03,1399671959,"040051121000195","019011112586793",24.22,17,0.125,318.14,440.63,13.2,0.0,0.232,275300.70000016,275301.20000016,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671924,595793.00
05/09/2014 17:45,0,0.617,ACTIVE,215.09,341.75,59.986,1399671959,"274151322000083","019011112586793",28.73,19.00,0,332.73,351.07,17.9,15.4,0.119,112221.5,112221.5,598,0,0,0,L,1151911521,0,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671927,595794.00
05/09/2014 17:45,0,0.656,ACTIVE,215.54,343.55,59.986,1399671959,"274151322000076","019011112586793",28.98,18.70,0,333.63,351.97,19.3,16.7,0.128,113156.2,113156.2,610,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671929,595795.00
05/09/2014 17:45,0,0.395,ACTIVE,214.87,410.28,59.981,1399671959,"274151322000094","019011112586793",38.74,19.50,0,399.76,423.81,15.7,13.2,0.097,61516.9,61516.9,609,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671932,595796.00
05/09/2014 17:45,0,0.633,ACTIVE,215.09,343.85,59.981,1399671959,"274151322000052","019011112586793",28.65,19.30,0,332.13,351.37,18.4,15.8,0.102,112189.6,112189.6,597,0,0,0,L,1151911521,0,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671935,595797.00
05/09/2014 17:45,0,0.609,ACTIVE,214.87,342.35,59.970,1399671959,"274151322000085","019011112586793",28.73,18.00,0,333.33,351.07,17.7,15.2,0.106,111629.3,111629.3,593,0,0,0,L,1151911521,0,123.36,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671938,595798.00
05/09/2014 17:45,0,0.615,ACTIVE,215.32,341.15,59.970,1399671959,"274151322000087","019011112586793",27.61,30.80,0,332.43,351.07,17.2,14.7,0.097,107966.4,107966.4,598,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671941,595799.00
05/09/2014 17:45,0,0.582,ACTIVE,214.64,344.15,59.944,1399671959,"274151322000088","019011112586793",28.17,18.00,0,332.73,350.17,16.6,14.1,0.102,107783.5,107783.5,601,0,0,0,L,1151911521,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671944,595800.00
05/09/2014 17:45,0,0.619,ACTIVE,214.64,341.15,59.965,1399671959,"274151322000095","019011112586793",28.92,18.00,0,333.03,351.07,18.1,15.6,0.110,111892.1,111892.1,601,0,0,0,L,1151911521,0,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671947,595801.00
05/09/2014 17:45,0,0.410,ACTIVE,215.54,403.67,59.981,1399671959,"274151322000068","019011112586793",37.97,21.30,0,396.45,428.31,15.9,13.4,0.093,59263.7,59263.7,604,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671949,595802.00
05/09/2014 17:45,0,0.590,ACTIVE,214.64,340.25,59.975,1399671959,"274151322000054","019011112586793",28.86,18.00,0,332.73,350.77,17.2,14.7,0.106,110434.4,110434.4,596,0,0,0,L,1151911521,0,122.91,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671952,595803.00
05/09/2014 17:46,1,0.538,ACTIVE_NO_POWER,214.6,432.12,60.03,1399671962,"040051121000097","019011112586793",26.02,17,0.000,314.45,440.45,13.9,0.0,0.000,288977.89999998,288978.09999998,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671968,595804.00
05/09/2014 17:46,1,0.608,ACTIVE_NO_POWER,214.8,425.33,60.03,1399671962,"040051121000095","019011112586793",22.85,15,0.000,314.00,437.19,13.8,0.0,0.000,252902.59999999,252902.70000001,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399671973,595805.00
05/09/2014 17:46,1,0.347,ACTIVE,214.9,404.21,60.03,1399671962,"033051125000132","019011112586793",34.60,16,0.137,317.11,440.49,11.9,10.6,0.000,235336.79999959,235336.99999958,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672166,595806.00
05/09/2014 17:46,1,0.336,ACTIVE,214.8,413.93,60.07,1399671962,"033051125000135","019011112586793",33.90,16,0.000,318.28,441.06,11.3,4.5,0.000,231585.8999999,231586.0999999,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672170,595807.00
05/09/2014 17:46,1,0.546,ACTIVE,214.2,386.67,60.07,1399671962,"040051121000116","019011112586793",25.58,15,0.143,312.52,438.78,13.9,14.0,0.002,272895.59999986,272895.79999986,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672174,595808.00
05/09/2014 17:46,1,0.537,ACTIVE,214.6,341.89,60.03,1399671962,"040051121000068","019011112586793",22.53,15,0.100,318.16,439.21,12.0,0.6,0.229,258042.8,258042.99999999,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672178,595809.00
05/09/2014 17:46,1,0.369,ACTIVE,214.5,331.36,60.03,1399671962,"033051125000118","019011112586793",39.18,17,0.146,319.12,441.43,14.4,6.4,0.239,299521.80000001,299522.10000002,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672181,595810.00
05/09/2014 17:46,1,0.380,ACTIVE,213.7,375.08,60.03,1399671962,"033051125000150","019011112586793",39.19,16,0.066,314.31,441.43,14.8,13.8,0.196,302374.29999967,302374.69999967,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672184,595811.00
05/09/2014 17:46,1,0.505,ACTIVE,214.2,402.23,60.03,1399671962,"040051121000185","019011112586793",23.61,16,0.005,316.10,439.37,11.8,7.5,0.000,272913.40000006,272913.60000006,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672187,595812.00
05/09/2014 17:46,1,0.470,ACTIVE,213.9,399.08,60.03,1399671962,"040051121000195","019011112586793",24.11,17,0.128,320.74,440.12,11.2,15.0,0.000,275301.20000016,275301.40000016,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672189,595813.00
05/09/2014 17:46,0,0.537,ACTIVE,214.87,341.75,60.012,1399671962,"274151322000083","019011112586793",28.53,19.00,0,335.74,348.36,15.5,13.1,0.102,112221.8,112221.8,599,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672191,595814.00
05/09/2014 17:46,0,0.574,ACTIVE,215.32,341.75,60.007,1399671962,"274151322000076","019011112586793",28.82,18.70,0,335.74,348.96,16.8,14.2,0.106,113156.5,113156.5,611,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672193,595815.00
05/09/2014 17:46,0,0.332,ACTIVE,214.87,414.19,60.007,1399671962,"274151322000094","019011112586793",39.12,19.50,0,403.07,428.91,13.2,10.8,0.080,61517.2,61517.2,610,0,0,0,L,1151911521,0,122.46,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672195,595816.00
05/09/2014 17:46,0,0.562,ACTIVE,214.41,341.15,60.012,1399671962,"274151322000052","019011112586793",28.23,19.30,0,335.14,348.36,16.0,13.6,0.088,112189.9,112189.9,598,0,0,0,L,1151911521,0,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672197,595817.00
05/09/2014 17:46,0,0.525,ACTIVE,214.87,339.95,59.975,1399671962,"274151322000085","019011112586793",28.73,17.80,0,336.34,348.06,15.3,12.9,0.088,111629.6,111629.6,594,0,0,0,L,1151911521,0,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672198,595818.00
05/09/2014 17:46,0,0.521,ACTIVE,214.87,341.15,60.028,1399671962,"274151322000087","019011112586793",28.17,30.50,0,336.04,348.06,14.9,12.4,0.088,107966.7,107966.7,599,0,0,0,L,1151911521,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672200,595819.00
05/09/2014 17:46,0,0.504,ACTIVE,214.64,341.45,60.002,1399671962,"274151322000088","019011112586793",27.91,18.00,0,335.44,347.76,14.3,11.9,0.080,107783.8,107783.8,602,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672202,595820.00
05/09/2014 17:46,0,0.543,ACTIVE,214.41,341.75,60.002,1399671962,"274151322000095","019011112586793",28.61,18.00,0,335.74,347.76,15.7,13.2,0.097,111892.4,111892.4,602,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672204,595821.00
05/09/2014 17:46,0,0.348,ACTIVE,215.32,414.19,60.007,1399671962,"274151322000068","019011112586793",39.04,21.30,0,396.75,424.71,13.8,11.4,0.075,59263.9,59263.9,605,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672205,595822.00
05/09/2014 17:46,0,0.523,ACTIVE,214.19,342.05,60.002,1399671962,"274151322000054","019011112586793",27.97,17.80,0,334.54,347.46,14.8,12.4,0.088,110434.6,110434.6,597,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672207,595823.00
05/09/2014 18:16,0,0.172,ACTIVE,214.64,338.74,59.991,1399673814,"274151322000083","019011112586793",26.54,17.30,0,334.84,342.35,4.6,2.5,0.013,112223.9,112223.9,601,0,0,0,L,1151911521,1,122.46,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672992,595824.00
05/09/2014 18:16,0,0.182,ACTIVE,214.87,338.44,59.938,1399673814,"274151322000076","019011112586793",27.06,16.70,0,335.74,342.65,5.0,2.9,0.018,113158.9,113158.9,613,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672995,595825.00
05/09/2014 18:16,0,0.102,ACTIVE,214.41,337.84,59.975,1399673814,"274151322000094","019011112586793",30.04,16.70,0,335.44,345.06,3.1,1.1,0.004,61518.6,61518.6,612,0,0,0,L,1151911521,1,122.23,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672998,595826.00
05/09/2014 18:16,0,0.195,ACTIVE,213.96,338.44,59.981,1399673814,"274151322000052","019011112586793",27.45,17.30,0,333.93,342.95,5.5,3.4,0.022,112192.4,112192.4,600,0,0,0,L,1151911521,1,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673000,595827.00
05/09/2014 18:16,0,0.178,ACTIVE,214.64,338.14,59.986,1399673814,"274151322000085","019011112586793",27.12,16.30,0,335.74,342.35,4.9,2.8,0.018,111631.7,111631.7,596,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673003,595828.00
05/09/2014 18:16,0,0.184,ACTIVE,214.64,338.14,59.965,1399673814,"274151322000087","019011112586793",26.48,27.30,0,334.84,342.95,4.9,2.8,0.013,107968.8,107968.8,601,0,0,0,L,1151911521,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673006,595829.00
05/09/2014 18:16,0,0.156,ACTIVE,213.96,338.74,59.981,1399673814,"274151322000088","019011112586793",26.46,16.30,0,334.54,342.05,4.2,2.1,0.009,107785.6,107785.6,604,0,0,0,L,1151911521,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673009,595830.00
05/09/2014 18:16,0,0.172,ACTIVE,214.19,337.24,59.954,1399673814,"274151322000095","019011112586793",27.17,16.30,0,334.84,341.45,4.8,2.7,0.013,111894.6,111894.6,604,0,0,0,L,1151911521,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673012,595831.00
05/09/2014 18:16,0,0.121,ACTIVE,215.09,338.74,59.981,1399673814,"274151322000068","019011112586793",30.22,18.00,0,336.34,348.96,3.7,1.6,0.009,59265.6,59265.6,607,0,0,0,L,1151911521,1,123.14,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673015,595832.00
05/09/2014 18:16,0,0.174,ACTIVE,214.41,338.14,59.975,1399673814,"274151322000054","019011112586793",26.56,16.30,0,334.24,342.05,4.7,2.6,0.018,110436.7,110436.7,599,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673017,595833.00
05/09/2014 18:16,1,0.132,ACTIVE_NO_POWER,214.1,369.61,60.03,1399673814,"033051125000118","019011112586793",38.17,13,0.000,321.63,441.63,5.0,0.0,0.000,299522.10000002,299523.30000001,136,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673004,595834.00
05/09/2014 18:16,1,0.154,ACTIVE_NO_POWER,214.2,379.75,60.03,1399673814,"033051125000150","019011112586793",39.64,13,0.000,315.83,441.43,6.0,0.0,0.000,302374.69999967,302376.09999967,161,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399672990,595835.00
05/09/2014 18:16,1,0.142,ACTIVE_NO_POWER,214.3,371.88,60.03,1399673814,"033051125000135","019011112586793",33.11,13,0.000,318.64,440.78,4.6,0.0,0.000,231586.0999999,231587.0999999,243,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399673009,595836.00
05/09/2014 18:16,1,0.167,ACTIVE_NO_POWER,214.7,368.65,60.03,1399673814,"033051125000132","019011112586793",33.05,13,0.000,321.78,440.57,5.4,0.0,0.000,235336.99999958,235338.29999959,202,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674471,595837.00
05/09/2014 18:16,1,0,NO_COMMUNICATIONS,0,0,0,1399673814,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258042.99999999,258042.99999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674706,595838.00
05/09/2014 18:16,1,0,NO_COMMUNICATIONS,0,0,0,1399673814,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272913.60000006,272913.60000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674706,595839.00
05/09/2014 18:16,1,0,NO_COMMUNICATIONS,0,0,0,1399673814,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275301.40000016,275301.40000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674706,595840.00
05/09/2014 18:16,1,0,NO_COMMUNICATIONS,0,0,0,1399673814,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288978.09999998,288978.09999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674706,595841.00
05/09/2014 18:16,1,0,NO_COMMUNICATIONS,0,0,0,1399673814,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252902.70000001,252902.70000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674706,595842.00
05/09/2014 18:16,1,0,NO_COMMUNICATIONS,0,0,0,1399673814,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272895.79999986,272895.79999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674706,595843.00
05/09/2014 18:31,1,0.140,ACTIVE_NO_POWER,213.5,430.06,60.00,1399674711,"033051125000118","019011112586793",36.92,13,0.000,319.91,443.00,5.1,0.0,0.000,299523.30000001,299524,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674464,595844.00
05/09/2014 18:31,1,0.081,ACTIVE_NO_POWER,213.1,390.16,60.00,1399674711,"033051125000150","019011112586793",43.04,12,0.000,318.05,442.78,3.4,0.0,0.000,302376.09999967,302376.59999967,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674467,595845.00
05/09/2014 18:31,0,0.250,ACTIVE,215.32,339.34,59.981,1399674711,"274151322000083","019011112586793",27.06,16.00,0,335.14,343.55,6.9,4.7,0.031,112225.0,112225.0,602,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674470,595846.00
05/09/2014 18:31,0,0.260,ACTIVE,215.54,339.34,59.975,1399674711,"274151322000076","019011112586793",27.55,15.50,0,336.04,344.15,7.3,5.1,0.031,113160.1,113160.1,614,0,0,0,L,1151911521,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674472,595847.00
05/09/2014 18:31,0,0.156,ACTIVE,215.32,351.67,59.981,1399674711,"274151322000094","019011112586793",32.64,15.50,0,335.74,381.42,5.3,3.2,0.035,61519.3,61519.3,613,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674475,595848.00
05/09/2014 18:31,0,0.281,ACTIVE,214.87,339.34,59.970,1399674711,"274151322000052","019011112586793",27.63,16.00,0,333.63,343.55,7.9,5.7,0.031,112193.6,112193.6,601,0,0,0,L,1151911521,1,122.23,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674478,595849.00
05/09/2014 18:31,0,0.258,ACTIVE,215.09,338.44,59.996,1399674711,"274151322000085","019011112586793",27.89,15.00,0,335.44,343.85,7.3,5.2,0.031,111632.9,111632.9,597,0,0,0,L,1151911521,1,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674480,595850.00
05/09/2014 18:31,0,0.266,ACTIVE,215.09,340.85,59.975,1399674711,"274151322000087","019011112586793",27.33,25.50,0,334.84,343.25,7.4,5.2,0.035,107969.9,107969.9,602,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674483,595851.00
05/09/2014 18:31,0,0.248,ACTIVE,214.64,339.65,59.975,1399674711,"274151322000088","019011112586793",27.12,15.30,0,334.84,343.25,6.8,4.7,0.022,107786.6,107786.6,605,0,0,0,L,1151911521,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674486,595852.00
05/09/2014 18:31,0,0.264,ACTIVE,215.09,339.95,59.975,1399674711,"274151322000095","019011112586793",27.83,15.30,0,335.14,343.25,7.4,5.2,0.035,111895.7,111895.7,605,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674488,595853.00
05/09/2014 18:31,0,0.186,ACTIVE,216.00,373.01,59.986,1399674711,"274151322000068","019011112586793",34.91,16.70,0,332.73,391.64,6.6,4.4,0.027,59266.4,59266.4,608,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674491,595854.00
05/09/2014 18:31,0,0.266,ACTIVE,214.87,339.34,59.959,1399674711,"274151322000054","019011112586793",27.67,15.00,0,334.54,343.25,7.4,5.2,0.031,110437.8,110437.8,600,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674494,595855.00
05/09/2014 18:31,1,0.058,ALERT,213.9,305.51,60.03,1399674711,"040051121000068","019011112586793",26.60,10,0.000,305.22,364.53,1.5,0.0,0.000,258042.99999999,258043.10000001,11,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674498,595856.00
05/09/2014 18:31,1,0.050,ALERT,213.4,336.93,60.00,1399674711,"040051121000185","019011112586793",28.25,11,0.000,336.20,420.78,1.4,0.0,0.000,272913.60000006,272914.20000006,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674502,595857.00
05/09/2014 18:31,1,0.011,ALERT,213.2,300.25,60.00,1399674711,"040051121000195","019011112586793",28.41,11,0.000,299.60,343.45,0.3,0.0,0.000,275301.40000016,275302.00000016,12,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674506,595858.00
05/09/2014 18:31,1,0.048,ALERT,213.3,299.75,60.03,1399674711,"040051121000097","019011112586793",29.71,11,0.000,299.17,344.10,1.4,0.0,0.000,288978.09999998,288978.29999998,13,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674509,595859.00
05/09/2014 18:31,1,0.129,ALERT,213.3,321.23,60.00,1399674711,"040051121000095","019011112586793",26.37,10,0.000,320.66,369.73,3.3,0.0,0.000,252902.70000001,252903.4,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674513,595860.00
05/09/2014 18:31,1,0.078,ALERT,213.2,301.35,60.00,1399674711,"040051121000116","019011112586793",29.32,11,0.000,300.82,307.15,2.3,0.0,0.000,272895.79999986,272895.89999986,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674517,595861.00
05/09/2014 18:31,1,0.131,ACTIVE_NO_POWER,213.4,396.75,60.03,1399674711,"033051125000132","019011112586793",35.81,13,0.000,320.75,440.54,4.6,0.0,0.000,235338.29999959,235338.39999955,213,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674480,595862.00
05/09/2014 18:31,1,0.130,ACTIVE_NO_POWER,213.0,374.90,60.00,1399674711,"033051125000135","019011112586793",34.72,13,0.000,320.13,440.45,4.4,0.0,0.000,231587.0999999,231587.3999999,254,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674482,595863.00
05/09/2014 18:47,1,0.138,ACTIVE_NO_POWER,213.9,430.18,60.03,1399675631,"033051125000118","019011112586793",37.89,12,0.000,317.62,444.39,5.1,0.0,0.000,299524,299525,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399675654,595864.00
05/09/2014 18:47,1,0.103,ACTIVE_NO_POWER,213.4,372.46,60.03,1399675631,"033051125000150","019011112586793",42.53,11,0.000,321.55,439.23,4.3,0.0,0.000,302376.59999967,302376.89999967,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399675657,595865.00
05/09/2014 18:47,0,0.250,ACTIVE,214.41,343.55,59.970,1399675631,"274151322000083","019011112586793",27.57,15.30,0,335.44,348.36,7.0,4.8,0.031,112226.5,112226.5,603,0,0,0,L,1151911521,0,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399675666,595866.00
05/09/2014 18:47,0,0.260,ACTIVE,215.32,344.15,59.981,1399675631,"274151322000076","019011112586793",27.79,14.70,0,336.34,348.36,7.3,5.1,0.040,113161.6,113161.6,615,0,0,0,L,1151911521,0,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399675669,595867.00
05/09/2014 18:47,0,0.158,ACTIVE,214.87,352.27,59.975,1399675631,"274151322000094","019011112586793",32.72,15.00,0,337.54,429.82,5.2,3.1,0.022,61520.3,61520.3,614,0,0,0,L,1151911521,0,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399675672,595868.00
05/09/2014 18:47,0,0.285,ACTIVE,214.41,341.45,59.975,1399675631,"274151322000052","019011112586793",27.45,15.30,0,335.14,348.36,7.9,5.7,0.035,112195.2,112195.2,602,0,0,0,L,1151911521,0,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399675675,595869.00
05/09/2014 18:47,0,0.260,ACTIVE,214.64,342.95,59.981,1399675631,"274151322000085","019011112586793",27.59,14.00,0,336.04,347.76,7.3,5.1,0.031,111634.3,111634.3,598,0,0,0,L,1151911521,0,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674463,595870.00
05/09/2014 18:47,0,0.254,ACTIVE,214.87,343.25,59.981,1399675631,"274151322000087","019011112586793",27.71,24.00,0,334.84,348.96,7.1,4.9,0.035,107971.4,107971.4,603,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674466,595871.00
05/09/2014 18:47,0,0.238,ACTIVE,214.41,342.65,59.991,1399675631,"274151322000088","019011112586793",26.66,14.30,0,334.84,347.76,6.4,4.3,0.031,107787.9,107787.9,606,0,0,0,L,1151911521,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674469,595872.00
05/09/2014 18:47,0,0.246,ACTIVE,214.41,342.35,60.002,1399675631,"274151322000095","019011112586793",27.57,14.30,0,335.44,347.76,6.9,4.7,0.040,111897.1,111897.1,606,0,0,0,L,1151911521,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674471,595873.00
05/09/2014 18:47,0,0.174,ACTIVE,215.32,358.88,59.986,1399675631,"274151322000068","019011112586793",33.34,16.00,0,337.84,419.00,5.9,3.8,0.031,59267.7,59267.7,609,0,0,0,L,1151911521,0,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674472,595874.00
05/09/2014 18:47,0,0.262,ACTIVE,214.41,342.65,59.986,1399675631,"274151322000054","019011112586793",23.38,14.30,0,334.84,348.06,6.1,4.0,0.031,110439.3,110439.3,601,0,0,0,L,1151911521,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674474,595875.00
05/09/2014 18:47,1,0.143,ACTIVE,213.7,332.78,60.03,1399675631,"033051125000135","019011112586793",33.25,12,0.133,316.39,440.93,4.7,12.2,0.032,231587.3999999,231588.0999999,271,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399675987,595876.00
05/09/2014 18:47,1,0.166,ACTIVE_NO_POWER,214.1,417.82,60.03,1399675631,"033051125000132","019011112586793",33.19,12,0.000,322.67,438.69,5.4,0.0,0.000,235338.39999955,235339.29999959,234,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674488,595877.00
05/09/2014 18:47,1,0,NO_COMMUNICATIONS,0,0,0,1399675631,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272914.20000006,272914.20000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399676519,595878.00
05/09/2014 18:47,1,0,NO_COMMUNICATIONS,0,0,0,1399675631,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275302.00000016,275302.00000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399676519,595879.00
05/09/2014 18:47,1,0,NO_COMMUNICATIONS,0,0,0,1399675631,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288978.29999998,288978.29999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399676519,595880.00
05/09/2014 18:47,1,0,NO_COMMUNICATIONS,0,0,0,1399675631,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252903.4,252903.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399676519,595881.00
05/09/2014 18:47,1,0,NO_COMMUNICATIONS,0,0,0,1399675631,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272895.89999986,272895.89999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399676519,595882.00
05/09/2014 18:47,1,0,NO_COMMUNICATIONS,0,0,0,1399675631,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258043.10000001,258043.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399676519,595883.00
05/09/2014 19:02,1,0.329,ACTIVE,213.4,398.98,60.03,1399676524,"033051125000132","019011112586793",35.10,12,0.107,316.99,440.43,11.4,15.6,0.000,235339.29999959,235339.99999958,236,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674468,595884.00
05/09/2014 19:02,1,0.310,ACTIVE_NO_POWER,213.5,421.23,60.07,1399676524,"033051125000135","019011112586793",35.29,12,0.000,319.59,440.72,10.9,0.0,0.000,231588.0999999,231588.8999999,273,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674470,595885.00
05/09/2014 19:02,1,0.355,ACTIVE,213.1,399.62,60.03,1399676524,"033051125000118","019011112586793",39.84,11,0.144,317.46,444.99,14.0,14.6,0.002,299525,299526.30000001,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674473,595886.00
05/09/2014 19:02,1,0.364,ACTIVE,214.2,327.19,60.07,1399676524,"033051125000150","019011112586793",40.22,11,0.120,315.97,443.96,14.5,5.7,0.248,302376.89999967,302378.19999967,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674475,595887.00
05/09/2014 19:02,0,0.523,ACTIVE,215.09,343.55,59.996,1399676524,"274151322000083","019011112586793",28.77,14.70,0,335.44,347.46,15.3,12.8,0.097,112228.3,112228.3,604,0,0,0,L,1151911521,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674477,595888.00
05/09/2014 19:02,0,0.539,ACTIVE,215.54,340.85,59.986,1399676524,"274151322000076","019011112586793",29.04,14.00,0,336.34,347.76,15.9,13.4,0.093,113163.6,113163.6,616,0,0,0,L,1151911521,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674478,595889.00
05/09/2014 19:02,0,0.230,ACTIVE,215.09,449.95,59.991,1399676524,"274151322000094","019011112586793",42.88,15.00,0,337.54,455.37,10.3,8.0,0.057,61521.6,61521.6,615,0,0,0,L,1151911521,1,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674480,595890.00
05/09/2014 19:02,0,0.523,ACTIVE,214.41,343.25,59.981,1399676524,"274151322000052","019011112586793",29.30,14.30,0,335.14,347.76,15.6,13.1,0.084,112197.2,112197.2,603,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674482,595891.00
05/09/2014 19:02,0,0.496,ACTIVE,214.87,343.25,59.986,1399676524,"274151322000085","019011112586793",29.02,13.70,0,336.34,347.16,14.6,12.2,0.084,111636.2,111636.2,599,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674484,595892.00
05/09/2014 19:02,0,0.486,ACTIVE,214.87,343.25,59.996,1399676524,"274151322000087","019011112586793",28.82,22.80,0,335.74,347.46,14.2,11.7,0.084,107973.2,107973.2,604,0,0,0,L,1151911521,1,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674485,595893.00
05/09/2014 19:02,0,0.455,ACTIVE,214.64,342.95,59.996,1399676524,"274151322000088","019011112586793",28.78,13.70,0,335.44,347.16,13.3,10.9,0.080,107789.6,107789.6,607,0,0,0,L,1151911521,1,123.36,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674487,595894.00
05/09/2014 19:02,0,0.479,ACTIVE,214.87,343.55,60.002,1399676524,"274151322000095","019011112586793",29.06,14.00,0,335.44,347.16,14.1,11.7,0.088,111898.9,111898.9,607,0,0,0,L,1151911521,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674489,595895.00
05/09/2014 19:02,0,0.316,ACTIVE,215.54,420.80,59.986,1399676524,"274151322000068","019011112586793",39.90,15.80,0,339.34,430.72,12.8,10.4,0.062,59269.3,59269.3,610,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674491,595896.00
05/09/2014 19:02,0,0.461,ACTIVE,214.87,342.95,59.991,1399676524,"274151322000054","019011112586793",29.08,13.70,0,335.14,347.16,13.6,11.2,0.084,110441.1,110441.1,602,0,0,0,L,1151911521,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399674492,595897.00
05/09/2014 19:02,1,0.426,ALERT,213.7,386.09,60.03,1399676524,"040051121000185","019011112586793",23.81,11,0.127,299.56,439.52,10.0,14.7,0.000,272914.20000006,272914.90000006,45,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674495,595898.00
05/09/2014 19:02,1,0.388,ALERT,213.9,401.26,60.03,1399676524,"040051121000195","019011112586793",24.10,11,0.000,299.48,441.74,9.3,0.0,0.000,275302.00000016,275302.70000016,46,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674498,595899.00
05/09/2014 19:02,1,0.401,ALERT,213.3,429.01,60.03,1399676524,"040051121000097","019011112586793",26.14,11,0.000,289.73,441.94,10.3,0.0,0.000,288978.29999998,288978.69999998,30,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674501,595900.00
05/09/2014 19:02,1,0.477,ALERT,213.6,385.00,60.03,1399676524,"040051121000095","019011112586793",23.17,10,0.081,299.16,437.64,11.0,0.0,0.144,252903.4,252904.00000002,40,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674504,595901.00
05/09/2014 19:02,1,0.426,ALERT,214.3,342.37,60.03,1399676524,"040051121000068","019011112586793",22.76,11,0.131,300.15,440.15,9.6,12.7,0.045,258043.10000001,258043.8,39,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674509,595902.00
05/09/2014 19:02,1,0.437,ALERT,213.5,347.51,60.03,1399676524,"040051121000116","019011112586793",25.93,11,0.137,292.60,440.46,11.2,13.4,0.031,272895.89999986,272896.59999986,41,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1399674512,595903.00
05/09/2014 19:17,1,0.357,ACTIVE,214.8,380.72,60.03,1399677437,"040051121000097","019011112586793",26.41,11,0.100,315.83,442.53,9.4,1.0,0.000,288978.69999998,288980.29999998,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677441,595904.00
05/09/2014 19:17,1,0.353,ACTIVE_NO_POWER,213.7,403.29,60.03,1399677437,"040051121000095","019011112586793",24.89,10,0.000,317.05,437.80,8.7,0.0,0.000,252904.00000002,252905.4,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677445,595905.00
05/09/2014 19:17,1,0.233,ACTIVE_NO_POWER,214.2,394.77,60.03,1399677437,"033051125000132","019011112586793",34.65,12,0.000,315.89,440.40,8.0,0.0,0.000,235339.99999958,235341.5999996,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677448,595906.00
05/09/2014 19:17,1,0.221,ACTIVE,214.2,344.06,60.03,1399677437,"033051125000135","019011112586793",33.98,11,0.128,315.51,441.03,7.4,10.3,0.026,231588.8999999,231590.4999999,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677451,595907.00
05/09/2014 19:17,1,0.388,ACTIVE,214.0,328.30,60.03,1399677437,"040051121000116","019011112586793",23.77,11,0.096,312.81,440.07,9.1,14.2,0.134,272896.59999986,272898.09999986,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677455,595908.00
05/09/2014 19:17,1,0.369,ACTIVE_NO_POWER,213.9,391.93,60.00,1399677437,"040051121000068","019011112586793",21.69,11,0.000,316.97,440.02,7.9,0.0,0.000,258043.8,258045.20000004,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677458,595909.00
05/09/2014 19:17,1,0.243,ACTIVE,214.4,353.19,60.03,1399677437,"033051125000118","019011112586793",38.97,11,0.138,318.36,442.37,9.4,13.5,0.024,299526.30000001,299528.60000002,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677461,595910.00
05/09/2014 19:17,1,0.331,ACTIVE_NO_POWER,214.0,411.70,60.03,1399677437,"040051121000185","019011112586793",22.95,11,0.000,316.93,439.89,7.4,0.0,0.000,272914.90000006,272916.40000006,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677087,595911.00
05/09/2014 19:17,1,0.301,ACTIVE,214.2,330.99,60.03,1399677437,"040051121000195","019011112586793",23.10,11,0.093,318.78,441.43,6.8,13.3,0.144,275302.70000016,275304.20000016,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677089,595912.00
05/09/2014 19:17,0,0.377,ACTIVE,214.87,340.85,59.970,1399677437,"274151322000083","019011112586793",27.79,14.00,0,335.44,348.06,10.6,8.3,0.062,112230.9,112230.9,605,0,0,0,L,1151911521,0,122.68,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677091,595913.00
05/09/2014 19:17,0,0.375,ACTIVE,216.00,342.65,59.970,1399677437,"274151322000076","019011112586793",29.08,13.70,0,336.34,348.36,11.1,8.7,0.066,113166.4,113166.4,617,0,0,0,L,1151911521,0,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677092,595914.00
05/09/2014 19:17,0,0.217,ACTIVE,215.09,422.90,59.965,1399677437,"274151322000094","019011112586793",39.98,15.00,0,336.94,455.37,8.7,6.4,0.049,61523.4,61523.4,616,0,0,0,L,1151911521,0,122.68,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677094,595915.00
05/09/2014 19:17,0,0.396,ACTIVE,214.87,340.55,59.981,1399677437,"274151322000052","019011112586793",27.85,14.00,0,335.14,348.06,11.2,8.9,0.062,112200.1,112200.1,604,0,0,0,L,1151911521,0,122.46,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677096,595916.00
05/09/2014 19:17,0,0.371,ACTIVE,215.09,340.25,59.991,1399677437,"274151322000087","019011112586793",27.57,21.80,0,335.14,348.06,10.4,8.1,0.053,107975.8,107975.8,605,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677100,595917.00
05/09/2014 19:17,0,0.344,ACTIVE,214.64,339.95,59.981,1399677437,"274151322000088","019011112586793",27.65,13.30,0,335.44,347.76,9.6,7.4,0.053,107792.0,107792.0,608,0,0,0,L,1151911521,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677102,595918.00
05/09/2014 19:17,0,0.355,ACTIVE,215.09,340.55,59.986,1399677437,"274151322000095","019011112586793",28.49,13.30,0,335.44,347.46,10.3,8.0,0.057,111901.6,111901.6,608,0,0,0,L,1151911521,0,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677103,595919.00
05/09/2014 19:17,0,0.240,ACTIVE,216.22,409.68,60.007,1399677437,"274151322000068","019011112586793",38.78,15.80,0,337.84,437.93,9.5,7.2,0.040,59271.7,59271.7,611,0,0,0,L,1151911521,0,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677105,595920.00
05/09/2014 19:17,0,0.363,ACTIVE,215.32,341.15,59.986,1399677437,"274151322000054","019011112586793",27.89,13.70,0,334.84,347.76,10.3,8.0,0.062,110443.7,110443.7,603,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677107,595921.00
05/09/2014 19:17,1,0.241,ACTIVE_NO_POWER,213.6,416.11,60.03,1399677437,"033051125000150","019011112586793",39.18,11,0.000,315.59,445.65,9.4,0.0,0.000,302378.19999967,302380.49999967,169,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677109,595922.00
05/09/2014 19:17,0,0.359,ACTIVE,215.32,342.95,59.959,1399677437,"274151322000085","019011112586793",28.23,13.30,0,335.74,347.76,10.3,8.0,0.053,111638.9,111638.9,600,0,0,0,L,1151911521,1,123.36,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399677111,595923.00
05/09/2014 19:34,1,0.406,ACTIVE,213.6,370.75,60.00,1399678458,"040051121000097","019011112586793",26.35,11,0.133,316.21,442.13,10.6,14.5,0.003,288980.29999998,288982.09999998,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678463,595924.00
05/09/2014 19:34,1,0.462,ACTIVE_NO_POWER,213.8,415.40,60.00,1399678458,"040051121000095","019011112586793",22.74,10,0.000,313.33,438.03,10.4,0.0,0.000,252905.4,252906.9,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678466,595925.00
05/09/2014 19:34,1,0.259,ACTIVE_NO_POWER,214.1,432.12,60.00,1399678458,"033051125000132","019011112586793",34.73,11,0.000,317.94,440.74,8.9,0.0,0.017,235341.5999996,235343.39999955,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678469,595926.00
05/09/2014 19:34,1,0.244,ACTIVE,214.1,361.42,60.00,1399678458,"033051125000135","019011112586793",34.27,11,0.148,315.45,440.75,8.3,15.0,0.004,231590.4999999,231592.1999999,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678472,595927.00
05/09/2014 19:34,1,0.379,ACTIVE_NO_POWER,213.8,431.29,60.00,1399678458,"040051121000116","019011112586793",25.69,11,0.000,314.27,439.99,9.5,0.0,0.000,272898.09999986,272899.69999986,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678475,595928.00
05/09/2014 19:34,1,0.382,ACTIVE_NO_POWER,213.8,411.59,60.03,1399678458,"040051121000068","019011112586793",22.53,11,0.000,317.44,440.35,8.5,0.0,0.000,258045.20000004,258046.8,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678414,595929.00
05/09/2014 19:34,1,0.269,ACTIVE_NO_POWER,214.0,390.81,60.00,1399678458,"033051125000118","019011112586793",39.31,11,0.000,317.80,444.80,10.5,0.0,0.115,299528.60000002,299530.90000003,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678417,595930.00
05/09/2014 19:34,1,0.288,ACTIVE,213.4,329.39,60.00,1399678458,"033051125000150","019011112586793",39.18,11,0.146,309.70,444.52,11.2,14.8,0.171,302380.49999967,302382.89999967,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678419,595931.00
05/09/2014 19:34,1,0.368,ACTIVE,214.1,371.31,60.00,1399678458,"040051121000185","019011112586793",23.97,11,0.134,316.36,439.89,8.7,11.2,0.000,272916.40000006,272917.80000006,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678421,595932.00
05/09/2014 19:34,1,0.350,ACTIVE,214.2,333.17,60.03,1399678458,"040051121000195","019011112586793",23.90,11,0.134,320.80,440.96,8.3,12.2,0.120,275304.20000016,275305.90000016,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678424,595933.00
05/09/2014 19:34,0,0.424,ACTIVE,215.32,340.25,59.954,1399678458,"274151322000083","019011112586793",28.61,13.70,0,335.74,348.36,12.3,9.9,0.075,112233.8,112233.8,606,0,0,0,L,1151911521,0,122.91,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678426,595934.00
