ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 19:34,0,0.436,ACTIVE,215.77,340.85,59.954,1399678458,"274151322000076","019011112586793",29.40,13.30,0,336.34,348.66,13.0,10.6,0.075,113169.4,113169.4,618,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678427,595935.00
05/09/2014 19:34,0,0.225,ACTIVE,215.09,438.53,59.954,1399678458,"274151322000094","019011112586793",41.69,15.00,0,336.04,452.66,9.6,7.4,0.049,61525.4,61525.4,617,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678429,595936.00
05/09/2014 19:34,0,0.459,ACTIVE,214.87,342.35,59.954,1399678458,"274151322000052","019011112586793",28.67,13.70,0,335.14,348.06,13.4,11.0,0.071,112203.2,112203.2,605,0,0,0,L,1151911521,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678431,595937.00
05/09/2014 19:34,0,0.432,ACTIVE,215.54,343.55,59.965,1399678458,"274151322000085","019011112586793",29.08,13.00,0,336.34,348.36,12.8,10.4,0.075,111641.7,111641.7,601,0,0,0,L,1151911521,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678432,595938.00
05/09/2014 19:34,0,0.451,ACTIVE,215.54,341.45,59.965,1399678458,"274151322000087","019011112586793",27.77,21.00,0,335.44,348.06,12.7,10.3,0.075,107978.7,107978.7,606,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678434,595939.00
05/09/2014 19:34,0,0.430,ACTIVE,214.87,340.85,59.959,1399678458,"274151322000088","019011112586793",27.87,13.00,0,335.44,347.76,12.2,9.8,0.075,107794.7,107794.7,609,0,0,0,L,1151911521,0,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678436,595940.00
05/09/2014 19:34,0,0.449,ACTIVE,215.32,341.45,59.975,1399678458,"274151322000095","019011112586793",28.69,13.00,0,335.44,348.06,13.0,10.6,0.075,111904.5,111904.5,609,0,0,0,L,1151911521,0,123.59,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678437,595941.00
05/09/2014 19:34,0,0.309,ACTIVE,216.00,410.58,59.965,1399678458,"274151322000068","019011112586793",38.78,15.80,0,337.84,434.02,12.2,9.8,0.062,59274.4,59274.4,612,0,0,0,L,1151911521,0,123.59,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678439,595942.00
05/09/2014 19:34,0,0.441,ACTIVE,215.32,342.35,59.965,1399678458,"274151322000054","019011112586793",29.26,13.30,0,335.14,347.76,13.1,10.7,0.084,110446.6,110446.6,604,0,0,0,L,1151911521,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678441,595943.00
05/09/2014 19:45,1,0.421,ACTIVE,214.3,341.42,60.03,1399679107,"040051121000097","019011112586793",26.33,11,0.142,315.68,441.64,11.0,12.8,0.076,288982.09999998,288983.39999998,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399679110,595944.00
05/09/2014 19:45,1,0.488,ACTIVE_NO_POWER,213.7,402.82,60.03,1399679107,"040051121000095","019011112586793",22.97,10,0.000,313.38,436.91,11.1,0.0,0.000,252906.9,252908.00000002,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399679112,595945.00
05/09/2014 19:45,1,0.274,ACTIVE,214.0,341.86,60.07,1399679107,"033051125000132","019011112586793",34.68,11,0.129,316.06,440.38,9.4,12.0,0.052,235343.39999955,235344.5999996,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678414,595946.00
05/09/2014 19:45,1,0.257,ACTIVE_NO_POWER,214.0,411.01,60.03,1399679107,"033051125000135","019011112586793",34.56,11,0.000,316.06,440.98,8.8,0.0,0.000,231592.1999999,231593.3999999,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678417,595947.00
05/09/2014 19:45,1,0.429,ACTIVE,213.6,352.73,60.03,1399679107,"040051121000116","019011112586793",25.73,11,0.136,316.01,440.21,11.0,12.6,0.014,272899.69999986,272901.09999986,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678419,595948.00
05/09/2014 19:45,1,0.412,ACTIVE_NO_POWER,214.1,396.30,60.03,1399679107,"040051121000068","019011112586793",22.86,10,0.000,316.36,439.54,9.3,0.0,0.000,258046.8,258047.90000002,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678422,595949.00
05/09/2014 19:45,1,0.283,ACTIVE,213.7,396.68,60.03,1399679107,"033051125000118","019011112586793",39.45,11,0.155,314.04,441.61,11.1,14.7,0.000,299530.90000003,299532.60000002,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678424,595950.00
05/09/2014 19:45,1,0.301,ACTIVE,214.1,409.98,60.03,1399679107,"033051125000150","019011112586793",39.38,11,0.000,311.33,440.80,11.8,7.4,0.000,302382.89999967,302384.59999967,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678426,595951.00
05/09/2014 19:45,1,0.397,ACTIVE_NO_POWER,213.9,400.56,60.03,1399679107,"040051121000185","019011112586793",23.14,11,0.000,316.81,440.15,9.1,0.0,0.000,272917.80000006,272919.00000006,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678428,595952.00
05/09/2014 19:45,1,0.360,ACTIVE,214.2,381.76,60.03,1399679107,"040051121000195","019011112586793",23.98,11,0.085,318.59,440.47,8.6,5.5,0.000,275305.90000016,275306.50000016,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678431,595953.00
05/09/2014 19:45,0,0.434,ACTIVE,214.41,338.44,59.986,1399679107,"274151322000083","019011112586793",28.07,13.70,0,335.44,348.96,12.3,10.0,0.066,112235.9,112235.9,607,0,0,0,L,1151911521,0,122.46,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678432,595954.00
05/09/2014 19:45,0,0.434,ACTIVE,215.32,339.95,59.981,1399679107,"274151322000076","019011112586793",29.36,13.00,0,336.34,349.26,12.9,10.5,0.075,113171.6,113171.6,619,0,0,0,L,1151911521,0,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678434,595955.00
05/09/2014 19:45,0,0.223,ACTIVE,214.87,437.03,59.991,1399679107,"274151322000094","019011112586793",41.59,15.00,0,336.34,459.27,9.5,7.2,0.053,61526.8,61526.8,618,0,0,0,L,1151911521,0,122.23,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678436,595956.00
05/09/2014 19:45,0,0.441,ACTIVE,214.41,340.85,59.986,1399679107,"274151322000052","019011112586793",28.94,13.70,0,334.84,348.96,13.0,10.6,0.080,112205.4,112205.4,606,0,0,0,L,1151911521,0,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678438,595957.00
05/09/2014 19:45,0,0.412,ACTIVE,214.87,340.55,59.991,1399679107,"274151322000085","019011112586793",29.06,12.70,0,336.34,348.66,12.2,9.8,0.066,111643.8,111643.8,602,0,0,0,L,1151911521,0,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678439,595958.00
05/09/2014 19:45,0,0.426,ACTIVE,214.87,340.55,59.981,1399679107,"274151322000087","019011112586793",27.81,20.30,0,335.44,348.96,12.0,9.7,0.071,107980.8,107980.8,607,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678441,595959.00
05/09/2014 19:45,0,0.398,ACTIVE,214.41,340.55,59.986,1399679107,"274151322000088","019011112586793",27.81,13.00,0,335.44,348.66,11.2,8.9,0.057,107796.7,107796.7,610,0,0,0,L,1151911521,0,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678443,595960.00
05/09/2014 19:45,0,0.400,ACTIVE,214.64,339.34,59.986,1399679107,"274151322000095","019011112586793",29.24,13.00,0,335.44,348.66,11.9,9.6,0.071,111906.6,111906.6,610,0,0,0,L,1151911521,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678444,595961.00
05/09/2014 19:45,0,0.281,ACTIVE,215.32,406.67,59.981,1399679107,"274151322000068","019011112586793",38.35,15.80,0,337.54,435.53,10.9,8.6,0.057,59276.2,59276.2,613,0,0,0,L,1151911521,0,122.91,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678446,595962.00
05/09/2014 19:45,0,0.402,ACTIVE,214.64,341.15,59.981,1399679107,"274151322000054","019011112586793",28.57,13.00,0,335.14,348.66,11.6,9.3,0.071,110448.7,110448.7,605,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399678448,595963.00
05/09/2014 20:30,0,0.104,ACTIVE,214.87,339.04,59.959,1399681805,"274151322000083","019011112586793",25.76,12.30,0,320.11,354.37,2.7,0.7,0.000,112239.4,112239.4,609,0,0,0,L,1151911521,2,122.68,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682331,595982.00
05/09/2014 20:30,0,0.105,ACTIVE,215.32,339.04,59.959,1399681805,"274151322000076","019011112586793",26.80,12.30,0,330.33,348.66,2.9,0.8,0.004,113175.3,113175.3,621,0,0,0,L,1151911521,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399681821,595975.00
05/09/2014 20:30,0,0.000,ALERT,214.41,300.57,59.954,1399681805,"274151322000094","019011112586793",41.77,11.70,0,298.77,402.77,0.0,0.0,0.000,61529.0,61529.0,620,0,0,0,L,1151911521,2,122.01,124.27,0002,9,0,0,0,0,0,0,26,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682332,595983.00
05/09/2014 20:30,0,0.123,ACTIVE,214.64,339.04,59.975,1399681805,"274151322000052","019011112586793",26.84,12.30,0,322.81,351.07,3.3,1.3,0.004,112209.5,112209.5,608,0,0,0,L,1151911521,1,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399681826,595977.00
05/09/2014 20:30,0,0.100,ACTIVE,214.87,337.84,59.986,1399681805,"274151322000085","019011112586793",26.52,11.70,0,325.82,350.47,2.7,0.7,0.000,111647.3,111647.3,604,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682333,595984.00
05/09/2014 20:30,0,0.102,ACTIVE,214.41,339.04,59.986,1399681805,"274151322000087","019011112586793",26.44,18.00,0,320.71,354.07,2.7,0.7,0.000,107984.3,107984.3,609,0,0,0,L,1151911521,3,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399681814,595980.00
05/09/2014 20:30,0,0.088,ACTIVE,213.96,338.44,59.965,1399681805,"274151322000088","019011112586793",24.33,12.00,0,322.21,352.27,2.2,0.2,0.004,107799.6,107799.6,612,0,0,0,L,1151911521,3,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682334,595985.00
05/09/2014 20:30,0,0.096,ACTIVE,214.87,338.44,59.970,1399681805,"274151322000095","019011112586793",26.48,12.00,0,325.82,348.66,2.6,0.6,0.000,111910.0,111910.0,612,0,0,0,L,1151911521,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399681830,595978.00
05/09/2014 20:30,0,0.064,ALERT,215.09,311.99,59.965,1399681805,"274151322000068","019011112586793",24.37,12.70,0,298.77,403.37,1.6,0.0,0.000,59278.9,59278.9,615,0,0,0,L,1151911521,1,122.68,124.04,0002,11,0,0,0,0,0,0,53,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399681775,595981.00
05/09/2014 20:30,0,0.100,ACTIVE,214.41,337.84,59.965,1399681805,"274151322000054","019011112586793",26.10,12.00,0,321.91,351.97,2.6,0.6,0.000,110452.1,110452.1,607,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682336,595986.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595987.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595993.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595989.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595995.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595994.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595996.00
05/09/2014 20:30,0,0.006,ALERT,215.32,300.57,59.991,1399681805,"274151322000068","019011112586793",41.77,12.70,0,298.77,397.35,0.0,0.0,0.000,59278.9,59278.9,617,0,0,0,L,1151911521,1,122.23,124.49,0002,11,0,0,0,0,0,0,17,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682338,595964.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595965.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595971.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595967.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595975.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595972.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682685,595974.00
05/09/2014 20:30,0,0.100,ACTIVE,214.87,337.84,59.986,1399681803,"274151322000085","019011112586793",26.52,11.70,0,325.82,350.47,2.7,0.7,0.000,111647.3,111647.3,604,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399681828,595964.00
05/09/2014 20:30,0,0.100,ACTIVE,214.41,337.84,59.965,1399681803,"274151322000054","019011112586793",26.10,12.00,0,321.91,351.97,2.6,0.6,0.000,110452.1,110452.1,607,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399681768,595965.00
05/09/2014 20:30,0,0.105,ACTIVE,215.32,339.04,59.959,1399681803,"274151322000076","019011112586793",26.80,12.30,0,330.33,348.66,2.9,0.8,0.004,113175.3,113175.3,621,0,0,0,L,1151911521,1,122.91,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682331,595966.00
05/09/2014 20:30,0,0.123,ACTIVE,214.64,339.04,59.975,1399681803,"274151322000052","019011112586793",26.84,12.30,0,322.81,351.07,3.3,1.3,0.004,112209.5,112209.5,608,0,0,0,L,1151911521,1,122.23,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682332,595967.00
05/09/2014 20:30,0,0.102,ACTIVE,214.41,339.04,59.986,1399681803,"274151322000087","019011112586793",26.44,18.00,0,320.71,354.07,2.7,0.7,0.000,107984.3,107984.3,609,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682333,595968.00
05/09/2014 20:30,0,0.096,ACTIVE,214.87,338.44,59.970,1399681803,"274151322000095","019011112586793",26.48,12.00,0,325.82,348.66,2.6,0.6,0.000,111910.0,111910.0,612,0,0,0,L,1151911521,1,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682335,595969.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682686,595970.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682686,595976.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682686,595972.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682686,595980.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682686,595977.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682686,595979.00
05/09/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1399681803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682686,595981.00
05/09/2014 20:45,0,0.080,ALERT,214.64,300.57,59.975,1399682702,"274151322000083","019011112586793",23.85,11.70,0,299.07,342.35,1.9,0.0,0.000,112239.4,112239.4,610,0,0,0,L,1151911521,1,122.01,124.04,0002,7,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682595,595982.00
05/09/2014 20:45,0,0.082,ALERT,215.32,299.97,59.970,1399682702,"274151322000076","019011112586793",24.29,11.70,0,299.07,343.55,2.1,0.1,0.000,113175.4,113175.4,622,0,0,0,L,1151911521,1,122.46,124.49,0002,10,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682598,595983.00
05/09/2014 20:45,0,0.000,ALERT,214.87,299.67,59.965,1399682702,"274151322000094","019011112586793",41.01,10.70,0,298.17,396.75,0.0,0.0,0.000,61529.0,61529.0,622,0,0,0,L,1151911521,1,121.78,124.49,0002,8,0,0,0,0,0,0,213,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682601,595984.00
05/09/2014 20:45,0,0.104,ALERT,214.41,300.57,59.981,1399682702,"274151322000052","019011112586793",23.70,11.70,0,298.47,341.75,2.5,0.5,0.000,112209.6,112209.6,609,0,0,0,L,1151911521,1,121.55,124.27,0002,10,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682604,595985.00
05/09/2014 20:45,0,0.078,ALERT,214.87,300.27,59.975,1399682702,"274151322000085","019011112586793",24.31,11.00,0,298.77,342.05,1.9,0.0,0.000,111647.4,111647.4,605,0,0,0,L,1151911521,1,122.91,123.81,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682543,595986.00
05/09/2014 20:45,0,0.088,ALERT,215.09,300.27,59.981,1399682702,"274151322000087","019011112586793",23.08,17.00,0,297.87,341.45,2.1,0.1,0.000,107984.4,107984.4,610,0,0,0,L,1151911521,1,122.23,124.49,0002,15,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682547,595987.00
05/09/2014 20:45,0,0.062,ALERT,214.64,299.67,59.986,1399682702,"274151322000088","019011112586793",23.50,11.30,0,298.47,341.75,1.5,0.0,0.000,107799.6,107799.6,613,0,0,0,L,1151911521,1,122.68,123.81,0002,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682550,595988.00
05/09/2014 20:45,0,0.074,ALERT,214.87,301.17,59.981,1399682702,"274151322000095","019011112586793",24.23,11.00,0,299.67,341.45,1.8,0.0,0.000,111910.0,111910.0,613,0,0,0,L,1151911521,1,122.46,124.04,0002,9,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682554,595989.00
05/09/2014 20:45,0,0.006,ALERT,215.32,330.93,59.981,1399682702,"274151322000068","019011112586793",41.15,12.30,0,297.87,397.66,0.0,0.0,0.000,59278.9,59278.9,619,0,0,0,L,1151911521,1,122.68,124.49,0002,11,0,0,0,0,0,0,183,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682558,595990.00
05/09/2014 20:45,0,0.074,ALERT,214.87,300.57,59.981,1399682702,"274151322000054","019011112586793",23.85,11.30,0,298.77,341.45,1.8,0.0,0.000,110452.1,110452.1,608,0,0,0,L,1151911521,1,122.23,123.81,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399682562,595991.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,595992.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,595993.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,595994.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,596000.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,595996.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,596004.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,596001.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,596003.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,596005.00
05/09/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1399682702,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399683583,596006.00
05/09/2014 21:00,0,0.000,ALERT,214.19,299.67,59.986,1399683603,"274151322000083","019011112586793",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,112239.4,112239.4,612,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1399683689,596007.00
05/09/2014 21:00,0,0.000,ALERT,214.87,299.07,59.986,1399683603,"274151322000076","019011112586793",0.00,10.70,0,297.26,302.98,0.0,0.0,0.000,113175.4,113175.4,624,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1399683631,596008.00
05/09/2014 21:00,0,0.000,ALERT,214.19,298.77,59.981,1399683603,"274151322000094","019011112586793",0.00,10.00,0,296.96,391.34,0.0,0.0,0.000,61529.0,61529.0,624,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,82,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1399683634,596009.00
05/09/2014 21:00,0,0.000,ALERT,213.96,299.97,59.996,1399683603,"274151322000052","019011112586793",0.00,10.70,0,296.96,303.28,0.0,0.0,0.000,112209.6,112209.6,611,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1399683637,596010.00
05/09/2014 21:00,0,0.000,ALERT,214.41,299.67,59.996,1399683603,"274151322000085","019011112586793",0.00,10.30,0,297.26,302.68,0.0,0.0,0.000,111647.4,111647.4,607,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1399683640,596011.00
05/09/2014 21:00,0,0.000,ALERT,214.64,298.77,59.975,1399683603,"274151322000087","019011112586793",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,107984.4,107984.4,612,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1399683642,596012.00
05/09/2014 21:00,0,0.000,ALERT,213.74,299.37,59.996,1399683603,"274151322000088","019011112586793",0.00,10.70,0,296.96,302.68,0.0,0.0,0.000,107799.6,107799.6,615,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1399683645,596013.00
05/09/2014 21:00,0,0.000,ALERT,214.41,300.57,59.996,1399683603,"274151322000095","019011112586793",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,111910.0,111910.0,615,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1399683648,596014.00
05/09/2014 21:00,0,0.000,ALERT,215.09,299.37,59.996,1399683603,"274151322000068","019011112586793",0.00,11.00,0,296.66,391.94,0.0,0.0,0.000,59278.9,59278.9,621,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,76,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1399683651,596015.00
05/09/2014 21:00,0,0.000,ALERT,214.41,300.57,60.002,1399683603,"274151322000054","019011112586793",0.00,10.70,0,296.96,302.98,0.0,0.0,0.000,110452.1,110452.1,610,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1399683654,596016.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596017.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596018.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596024.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596020.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596028.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596025.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596027.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596029.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596030.00
05/09/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1399683603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399684483,596031.00
05/09/2014 21:15,0,0.000,ALERT,213.96,300.27,59.954,1399684503,"274151322000083","019011112586793",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,112239.4,112239.4,614,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684466,596032.00
05/09/2014 21:15,0,0.000,ALERT,214.64,299.67,59.949,1399684503,"274151322000076","019011112586793",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,113175.4,113175.4,626,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684469,596033.00
05/09/2014 21:15,0,0.000,ALERT,213.96,299.37,59.933,1399684503,"274151322000094","019011112586793",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,61529.0,61529.0,626,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684472,596034.00
05/09/2014 21:15,0,0.000,ALERT,213.74,300.27,59.938,1399684503,"274151322000052","019011112586793",0.00,10.30,0,297.57,302.68,0.0,0.0,0.000,112209.6,112209.6,613,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684475,596035.00
05/09/2014 21:15,0,0.000,ALERT,214.41,299.97,59.949,1399684503,"274151322000085","019011112586793",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,111647.4,111647.4,609,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684477,596036.00
05/09/2014 21:15,0,0.000,ALERT,214.19,299.67,59.901,1399684503,"274151322000087","019011112586793",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,107984.4,107984.4,614,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684481,596037.00
05/09/2014 21:15,0,0.000,ALERT,213.74,299.37,59.944,1399684503,"274151322000088","019011112586793",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,107799.6,107799.6,617,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684483,596038.00
05/09/2014 21:15,0,0.000,ALERT,214.19,301.17,59.959,1399684503,"274151322000095","019011112586793",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,111910.0,111910.0,617,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684486,596039.00
05/09/2014 21:15,0,0.000,ALERT,214.87,299.37,59.938,1399684503,"274151322000068","019011112586793",0.00,10.70,0,297.57,301.47,0.0,0.0,0.000,59278.9,59278.9,623,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684489,596040.00
05/09/2014 21:15,0,0.000,ALERT,213.74,300.27,59.954,1399684503,"274151322000054","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,110452.1,110452.1,612,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399684492,596041.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596042.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596043.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596044.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596050.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596046.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596054.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596051.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596053.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596055.00
05/09/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1399684503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399685385,596056.00
05/09/2014 21:30,0,0.000,ALERT,214.19,299.97,59.944,1399685404,"274151322000083","019011112586793",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,112239.4,112239.4,616,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399685360,596057.00
05/09/2014 21:30,0,0.000,ALERT,214.19,300.27,59.949,1399685404,"274151322000054","019011112586793",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,110452.1,110452.1,614,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399685366,596058.00
05/09/2014 21:30,0,0.000,ALERT,213.74,299.67,59.959,1399685404,"274151322000088","019011112586793",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,107799.6,107799.6,619,0,0,0,L,1151911521,2,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399685352,596059.00
05/09/2014 21:30,0,0.000,ALERT,213.51,298.47,59.959,1399685404,"274151322000094","019011112586793",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,61529.0,61529.0,628,0,0,0,L,1151911521,2,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399685381,596060.00
05/09/2014 21:30,0,0.000,ALERT,214.41,298.47,59.959,1399685404,"274151322000068","019011112586793",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,59278.9,59278.9,625,0,0,0,L,1151911521,3,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399685593,596061.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596062.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596063.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596064.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596065.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596068.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596067.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596069.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596070.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596071.00
05/09/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1399685404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399686310,596075.00
05/09/2014 21:45,0,0.000,ALERT,213.96,300.27,59.986,1399686312,"274151322000083","019011112586793",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,112239.4,112239.4,618,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399686143,596076.00
05/09/2014 21:45,0,0.000,ALERT,214.87,299.67,60.007,1399686312,"274151322000076","019011112586793",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,113175.4,113175.4,630,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399686146,596077.00
05/09/2014 21:45,0,0.000,ALERT,214.19,299.07,59.991,1399686312,"274151322000094","019011112586793",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,61529.0,61529.0,630,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399686149,596078.00
05/09/2014 21:45,0,0.000,ALERT,213.96,300.27,59.986,1399686312,"274151322000052","019011112586793",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,112209.6,112209.6,617,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399686152,596079.00
05/09/2014 21:45,0,0.000,ALERT,214.19,299.67,59.991,1399686312,"274151322000085","019011112586793",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,111647.4,111647.4,613,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399686155,596080.00
05/09/2014 21:45,0,0.000,ALERT,214.19,298.77,59.996,1399686312,"274151322000087","019011112586793",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,107984.4,107984.4,618,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399686157,596081.00
05/09/2014 21:45,0,0.000,ALERT,213.74,299.67,59.991,1399686312,"274151322000088","019011112586793",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,107799.6,107799.6,621,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399686160,596082.00
05/09/2014 21:45,0,0.000,ALERT,213.96,300.27,59.986,1399686312,"274151322000095","019011112586793",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,111910.0,111910.0,621,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399686163,596083.00
05/09/2014 21:45,0,0.000,ALERT,214.87,298.77,59.981,1399686312,"274151322000068","019011112586793",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,59278.9,59278.9,627,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399686166,596084.00
05/09/2014 21:45,0,0.000,ALERT,213.96,299.67,59.981,1399686312,"274151322000054","019011112586793",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,110452.1,110452.1,616,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399686169,596085.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596089.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596090.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596091.00
