ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596092.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596093.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596096.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596095.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596097.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596098.00
05/09/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1399686312,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399687194,596099.00
05/09/2014 22:00,0,0.000,ALERT,213.96,298.47,59.933,1399687204,"274151322000052","019011112586793",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,112209.6,112209.6,619,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687181,596100.00
05/09/2014 22:00,0,0.000,ALERT,214.19,299.07,59.975,1399687204,"274151322000085","019011112586793",0.00,9.30,0,297.26,300.57,0.0,0.0,0.000,111647.4,111647.4,617,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687185,596101.00
05/09/2014 22:00,0,0.000,ALERT,213.96,299.97,59.981,1399687204,"274151322000095","019011112586793",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,111910.0,111910.0,623,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687187,596102.00
05/09/2014 22:00,0,0.000,ALERT,214.87,298.47,59.949,1399687204,"274151322000068","019011112586793",0.00,9.70,0,296.66,299.67,0.0,0.0,0.000,59278.9,59278.9,631,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399687191,596103.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596104.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596106.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596107.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596108.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596114.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596110.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596111.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596113.00
05/09/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1399687204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399688122,596115.00
05/09/2014 22:15,0,0.000,ALERT,214.64,300.57,59.954,1399688132,"274151322000083","019011112586793",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,112239.4,112239.4,624,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687702,596116.00
05/09/2014 22:15,0,0.000,ALERT,215.09,299.67,59.949,1399688132,"274151322000076","019011112586793",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,113175.4,113175.4,636,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687704,596117.00
05/09/2014 22:15,0,0.000,ALERT,214.64,299.37,59.959,1399688132,"274151322000094","019011112586793",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,61529.0,61529.0,636,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687707,596118.00
05/09/2014 22:15,0,0.000,ALERT,214.41,300.57,59.938,1399688132,"274151322000052","019011112586793",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,112209.6,112209.6,621,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687710,596119.00
05/09/2014 22:15,0,0.000,ALERT,214.87,299.97,59.959,1399688132,"274151322000085","019011112586793",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,111647.4,111647.4,619,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687713,596120.00
05/09/2014 22:15,0,0.000,ALERT,214.64,299.37,59.959,1399688132,"274151322000087","019011112586793",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,107984.4,107984.4,622,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399687716,596121.00
05/09/2014 22:15,0,0.000,ALERT,214.19,299.97,59.949,1399688132,"274151322000088","019011112586793",0.00,9.00,0,297.26,302.37,0.0,0.0,0.000,107799.6,107799.6,627,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687719,596122.00
05/09/2014 22:15,0,0.000,ALERT,214.41,300.87,59.954,1399688132,"274151322000095","019011112586793",0.00,8.00,0,298.17,303.28,0.0,0.0,0.000,111910.0,111910.0,625,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687722,596123.00
05/09/2014 22:15,0,0.000,ALERT,215.32,299.37,59.959,1399688132,"274151322000068","019011112586793",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,59278.9,59278.9,633,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687660,596124.00
05/09/2014 22:15,0,0.000,ALERT,214.41,300.27,59.954,1399688132,"274151322000054","019011112586793",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,110452.1,110452.1,620,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399687664,596125.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596126.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596132.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596128.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596129.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596131.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596133.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596134.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596135.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596137.00
05/09/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1399688132,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689027,596138.00
05/09/2014 22:31,0,0.000,ALERT,215.32,300.87,59.954,1399689073,"274151322000083","019011112586793",0.00,8.00,0,298.77,303.88,0.0,0.0,0.000,112239.4,112239.4,628,0,0,0,L,1151911521,2,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399689932,596149.00
05/09/2014 22:31,0,0.000,ALERT,215.77,300.57,59.959,1399689073,"274151322000076","019011112586793",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,113175.4,113175.4,640,0,0,0,L,1151911521,2,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689935,596150.00
05/09/2014 22:31,0,0.000,ALERT,215.32,299.67,59.991,1399689073,"274151322000094","019011112586793",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,61529.0,61529.0,638,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399688853,596141.00
05/09/2014 22:31,0,0.000,ALERT,215.09,301.17,59.965,1399689073,"274151322000052","019011112586793",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,112209.6,112209.6,623,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399688857,596142.00
05/09/2014 22:31,0,0.000,ALERT,215.32,299.97,59.959,1399689073,"274151322000085","019011112586793",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,111647.4,111647.4,621,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399688861,596143.00
05/09/2014 22:31,0,0.000,ALERT,214.87,299.37,59.959,1399689073,"274151322000087","019011112586793",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,107984.4,107984.4,624,0,0,0,L,1151911521,2,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689936,596151.00
05/09/2014 22:31,0,0.000,ALERT,214.87,299.67,59.970,1399689073,"274151322000088","019011112586793",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,107799.6,107799.6,629,0,0,0,L,1151911521,2,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689936,596152.00
05/09/2014 22:31,0,0.000,ALERT,214.87,300.87,59.981,1399689073,"274151322000095","019011112586793",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,111910.0,111910.0,627,0,0,0,L,1151911521,2,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689937,596153.00
05/09/2014 22:31,0,0.000,ALERT,215.77,299.37,59.991,1399689073,"274151322000068","019011112586793",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,59278.9,59278.9,635,0,0,0,L,1151911521,2,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689938,596154.00
05/09/2014 22:31,0,0.000,ALERT,215.09,300.57,59.954,1399689073,"274151322000054","019011112586793",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,110452.1,110452.1,624,0,0,0,L,1151911521,2,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689941,596155.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596166.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596157.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596159.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596160.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596163.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596162.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596164.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596165.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596167.00
05/09/2014 22:31,1,0,NO_COMMUNICATIONS,0,0,0,1399689073,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399689954,596168.00
05/09/2014 22:45,0,0.000,ALERT,214.87,299.37,59.959,1399689904,"274151322000087","019011112586793",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,107984.4,107984.4,624,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689894,596169.00
05/09/2014 22:45,0,0.000,ALERT,214.64,300.57,59.975,1399689904,"274151322000088","019011112586793",0.00,8.50,0,298.47,303.28,0.0,0.0,0.000,107799.6,107799.6,631,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689899,596170.00
05/09/2014 22:45,0,0.000,ALERT,215.09,300.57,59.954,1399689904,"274151322000054","019011112586793",0.00,8.50,0,298.77,303.58,0.0,0.0,0.000,110452.1,110452.1,624,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399689900,596171.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596179.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596181.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596175.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596176.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596184.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596178.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596180.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596182.00
05/09/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1399689904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399690862,596183.00
05/09/2014 23:31,0,0.000,ALERT,214.64,301.17,59.954,1399692692,"274151322000083","019011112586793",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,112239.4,112239.4,634,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399692782,596185.00
05/09/2014 23:31,0,0.000,ALERT,215.32,300.87,59.965,1399692692,"274151322000076","019011112586793",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,113175.4,113175.4,646,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399692786,596186.00
05/09/2014 23:31,0,0.000,ALERT,214.64,300.57,59.970,1399692692,"274151322000094","019011112586793",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,61529.0,61529.0,644,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399692790,596187.00
05/09/2014 23:31,0,0.000,ALERT,214.41,301.47,59.933,1399692692,"274151322000052","019011112586793",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,112209.6,112209.6,629,0,0,0,L,1151911521,2,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693523,596195.00
05/09/2014 23:31,0,0.000,ALERT,214.87,301.17,59.949,1399692692,"274151322000085","019011112586793",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,111647.4,111647.4,629,0,0,0,L,1151911521,2,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693523,596196.00
05/09/2014 23:31,0,0.000,ALERT,214.64,300.87,59.954,1399692692,"274151322000087","019011112586793",0.00,10.30,0,297.87,302.68,0.0,0.0,0.000,107984.4,107984.4,628,0,0,0,L,1151911521,2,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693524,596197.00
05/09/2014 23:31,0,0.000,ALERT,214.19,301.47,59.954,1399692692,"274151322000088","019011112586793",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,107799.6,107799.6,635,0,0,0,L,1151911521,2,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399693525,596198.00
05/09/2014 23:31,0,0.000,ALERT,215.09,301.77,60.002,1399692692,"274151322000095","019011112586793",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,111910.0,111910.0,633,0,0,0,L,1151911521,2,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693528,596199.00
05/09/2014 23:31,0,0.000,ALERT,215.32,300.87,59.965,1399692692,"274151322000068","019011112586793",0.00,8.00,0,298.17,302.68,0.0,0.0,0.000,59278.9,59278.9,641,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399692814,596193.00
05/09/2014 23:31,0,0.000,ALERT,214.64,301.47,59.975,1399692692,"274151322000054","019011112586793",0.00,8.00,0,298.47,303.58,0.0,0.0,0.000,110452.1,110452.1,628,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1399692818,596194.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596200.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596201.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596210.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596203.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596208.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596205.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596212.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596207.00
05/09/2014 23:31,1,0,NO_COMMUNICATIONS,0,0,0,1399692692,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399693579,596211.00
05/09/2014 23:45,0,0.000,ALERT,215.32,300.87,59.965,1399693504,"274151322000076","019011112586793",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,113175.4,113175.4,646,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693527,596213.00
05/09/2014 23:45,0,0.000,ALERT,215.09,300.57,59.975,1399693504,"274151322000094","019011112586793",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,61529.0,61529.0,646,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693527,596214.00
05/09/2014 23:45,0,0.000,ALERT,214.41,301.47,59.933,1399693504,"274151322000052","019011112586793",0.00,7.30,0,298.47,303.88,0.0,0.0,0.000,112209.6,112209.6,629,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693528,596215.00
05/09/2014 23:45,0,0.000,ALERT,214.87,301.17,59.949,1399693504,"274151322000085","019011112586793",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,111647.4,111647.4,629,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693528,596216.00
05/09/2014 23:45,0,0.000,ALERT,215.54,300.57,59.991,1399693504,"274151322000087","019011112586793",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,107984.4,107984.4,630,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1399693532,596217.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,272901.09999986,272901.09999986,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596232.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,272919.00000006,272919.00000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596223.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,302384.59999967,302384.59999967,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596227.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,231593.3999999,231593.3999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596231.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,275306.50000016,275306.50000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596222.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,258047.90000002,258047.90000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596224.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,299532.60000002,299532.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596225.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,252908.00000002,252908.00000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596228.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,235344.5999996,235344.5999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596229.00
05/09/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1399693504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,288983.39999998,288983.39999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1399694486,596230.00
